Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,871.0,51.5,2.25,2.5,347.5,733.78,617.17
2016,1,11,15,30,845.0,49.0,1.9,2.0,308.0,675.55,571.31
2016,1,11,15,45,806.0,46.0,1.6,1.5,264.5,608.03,517.18
2016,1,11,16,0,767.0,43.0,1.3,1.0,221.0,546.87,463.92
2016,1,11,16,15,705.0,38.5,1.3,0.5,175.5,467.11,395.31
2016,1,11,16,30,643.0,34.0,1.3,0.0,130.0,392.06,327.47
2016,1,11,16,45,531.5,26.5,1.3,-0.5,87.5,296.48,237.61
2016,1,11,17,0,420.0,19.0,1.3,-1.0,45.0,206.35,97.51
2016,1,11,17,15,210.0,9.5,1.3,-1.0,22.5,81.17,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,185.5,12.5,2.7,-1.5,26.5,78.3,0.0
2016,1,12,8,0,371.0,25.0,3.0,-1.0,53.0,208.42,145.18
2016,1,12,8,15,473.0,33.5,3.05,-0.5,95.0,290.38,241.29
2016,1,12,8,30,575.0,42.0,3.1,0.0,137.0,375.27,321.35
2016,1,12,8,45,635.0,48.0,3.2,0.0,180.5,448.61,389.46
2016,1,12,9,0,695.0,54.0,3.3,0.0,224.0,526.33,459.07
2016,1,12,9,15,733.5,58.0,3.55,0.5,266.0,591.18,515.31
2016,1,12,9,30,772.0,62.0,3.8,1.0,308.0,657.41,569.22
2016,1,12,9,45,802.0,64.0,4.1,2.0,346.0,715.71,614.67
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,773.81,659.1
2016,1,12,10,15,849.5,68.0,4.55,3.5,416.5,820.91,694.35
2016,1,12,10,30,867.0,70.0,4.7,4.0,449.0,866.26,727.86
2016,1,12,10,45,881.5,70.5,4.9,4.5,475.0,895.49,748.98
2016,1,12,11,0,896.0,71.0,5.1,5.0,501.0,931.23,775.11
2016,1,12,11,15,904.0,72.0,5.2,5.0,520.0,958.86,795.68
2016,1,12,11,30,912.0,73.0,5.3,5.0,539.0,983.37,814.01
2016,1,12,11,45,921.0,72.0,5.45,5.5,551.0,1002.94,827.59
2016,1,12,12,0,930.0,71.0,5.6,6.0,563.0,1019.09,838.74
2016,1,12,12,15,711.5,130.5,5.65,6.0,508.0,900.67,748.75
2016,1,12,12,30,493.0,190.0,5.7,6.0,453.0,745.96,627.53
2016,1,12,12,45,714.5,129.5,5.8,6.5,507.5,901.58,750.47
2016,1,12,13,0,936.0,69.0,5.9,7.0,562.0,1020.22,839.37
2016,1,12,13,15,778.5,103.5,5.85,7.0,507.5,911.88,756.56
2016,1,12,13,30,621.0,138.0,5.8,7.0,453.0,797.56,668.76
2016,1,12,13,45,316.5,155.0,5.8,7.0,315.5,487.89,417.24
2016,1,12,14,0,12.0,172.0,5.8,7.0,178.0,169.44,141.0
2016,1,12,14,15,30.5,175.0,5.65,7.0,188.5,206.93,174.26
2016,1,12,14,30,49.0,178.0,5.5,7.0,199.0,228.14,193.17
2016,1,12,14,45,45.5,165.0,5.4,7.0,183.5,209.86,177.71
2016,1,12,15,0,42.0,152.0,5.3,7.0,168.0,192.01,162.56
2016,1,12,15,15,39.5,137.0,5.2,6.5,150.5,172.75,146.38
2016,1,12,15,30,37.0,122.0,5.1,6.0,133.0,153.89,130.29
2016,1,12,15,45,29.5,105.0,5.05,6.0,113.0,129.4,108.69
2016,1,12,16,0,22.0,88.0,5.0,6.0,93.0,105.73,87.57
2016,1,12,16,15,14.0,70.5,5.0,5.5,73.5,74.71,59.98
2016,1,12,16,30,6.0,53.0,5.0,5.0,54.0,53.04,40.41
2016,1,12,16,45,3.0,36.0,5.05,4.5,36.5,34.79,23.62
2016,1,12,17,0,0.0,19.0,5.1,4.0,19.0,15.8,3.43
2016,1,12,17,15,0.0,9.5,5.0,3.5,9.5,8.11,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.0,11.0,1.95,-3.5,30.0,97.61,0.0
2016,1,13,8,0,486.0,22.0,2.2,-3.0,60.0,248.47,175.44
2016,1,13,8,15,584.0,29.0,2.25,-2.5,104.5,332.76,277.16
2016,1,13,8,30,682.0,36.0,2.3,-2.0,149.0,425.09,363.86
2016,1,13,8,45,738.0,40.0,2.35,-1.5,194.5,498.64,431.37
2016,1,13,9,0,794.0,44.0,2.4,-1.0,240.0,571.09,495.31
2016,1,13,9,15,829.0,47.5,2.3,-0.5,283.5,636.29,548.97
2016,1,13,9,30,864.0,51.0,2.2,0.0,327.0,702.65,599.64
2016,1,13,9,45,888.5,52.5,2.15,0.0,366.0,758.87,641.92
2016,1,13,10,0,913.0,54.0,2.1,0.0,405.0,814.46,682.59
2016,1,13,10,15,928.5,56.0,2.1,0.0,438.5,862.16,716.83
2016,1,13,10,30,944.0,58.0,2.1,0.0,472.0,907.84,749.06
2016,1,13,10,45,954.5,59.0,2.1,0.5,498.0,945.34,773.52
2016,1,13,11,0,965.0,60.0,2.1,1.0,524.0,979.99,795.7
2016,1,13,11,15,971.5,61.0,2.15,1.0,543.0,1007.8,814.87
2016,1,13,11,30,978.0,62.0,2.2,1.0,562.0,1032.18,831.73
2016,1,13,11,45,980.5,62.5,2.25,1.5,573.5,1048.4,841.46
2016,1,13,12,0,983.0,63.0,2.3,2.0,585.0,1060.83,848.74
2016,1,13,12,15,983.0,63.0,2.35,2.0,587.5,1066.26,852.8
2016,1,13,12,30,983.0,63.0,2.4,2.0,590.0,1067.77,854.37
2016,1,13,12,45,980.5,62.5,2.5,2.5,585.0,1062.2,850.33
2016,1,13,13,0,978.0,62.0,2.6,3.0,580.0,1052.75,843.76
2016,1,13,13,15,972.5,61.5,2.6,3.0,567.0,1036.55,832.89
2016,1,13,13,30,967.0,61.0,2.6,3.0,554.0,1016.7,819.6
2016,1,13,13,45,958.0,60.5,2.65,3.0,533.0,990.02,802.04
2016,1,13,14,0,949.0,60.0,2.7,3.0,512.0,960.1,782.13
2016,1,13,14,15,936.0,58.5,2.65,3.0,484.5,922.2,755.31
2016,1,13,14,30,923.0,57.0,2.6,3.0,457.0,881.69,726.44
2016,1,13,14,45,903.5,56.0,2.55,3.0,423.0,834.13,691.97
2016,1,13,15,0,884.0,55.0,2.5,3.0,389.0,784.98,655.83
2016,1,13,15,15,858.5,52.5,2.2,2.5,349.5,727.98,612.25
2016,1,13,15,30,833.0,50.0,1.9,2.0,310.0,670.58,567.45
2016,1,13,15,45,793.0,47.0,1.6,1.5,266.5,602.83,513.22
2016,1,13,16,0,753.0,44.0,1.3,1.0,223.0,541.58,460.15
2016,1,13,16,15,692.0,39.5,1.3,0.5,178.0,462.88,392.63
2016,1,13,16,30,631.0,35.0,1.3,0.0,133.0,388.82,325.94
2016,1,13,16,45,521.5,28.0,1.35,-0.5,90.5,294.88,238.91
2016,1,13,17,0,412.0,21.0,1.4,-1.0,48.0,207.55,121.68
2016,1,13,17,15,206.0,10.5,1.4,-1.0,24.0,81.11,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,195.0,12.0,2.75,-0.5,27.5,80.73,0.0
2016,1,14,8,0,390.0,24.0,3.0,0.0,55.0,209.1,147.43
2016,1,14,8,15,491.5,32.5,2.95,0.0,97.0,291.31,241.84
2016,1,14,8,30,593.0,41.0,2.9,0.0,139.0,382.35,327.1
2016,1,14,8,45,653.0,46.0,2.9,0.5,183.5,455.39,393.96
2016,1,14,9,0,713.0,51.0,2.9,1.0,228.0,532.77,461.85
2016,1,14,9,15,751.0,55.0,2.9,1.5,270.5,598.03,517.13
2016,1,14,9,30,789.0,59.0,2.9,2.0,313.0,664.69,569.57
2016,1,14,9,45,819.0,61.0,2.9,3.0,352.0,723.71,613.08
2016,1,14,10,0,849.0,63.0,2.9,4.0,391.0,782.55,655.06
2016,1,14,10,15,866.5,65.0,3.0,4.5,423.5,822.02,683.01
2016,1,14,10,30,884.0,67.0,3.1,5.0,456.0,867.52,715.24
2016,1,14,10,45,896.5,68.0,3.25,6.0,482.5,905.21,740.2
2016,1,14,11,0,909.0,69.0,3.4,7.0,509.0,940.36,763.05
2016,1,14,11,15,916.5,70.5,3.4,7.5,528.0,968.68,781.03
2016,1,14,11,30,924.0,72.0,3.4,8.0,547.0,993.82,796.68
2016,1,14,11,45,928.5,72.0,3.45,8.5,558.5,1010.7,806.85
2016,1,14,12,0,933.0,72.0,3.5,9.0,570.0,1024.04,814.68
2016,1,14,12,15,934.5,72.5,3.45,9.0,573.5,1031.44,819.12
2016,1,14,12,30,936.0,73.0,3.4,9.0,577.0,1035.12,821.15
2016,1,14,12,45,935.5,72.0,3.4,9.5,573.0,1031.09,816.88
2016,1,14,13,0,935.0,71.0,3.4,10.0,569.0,1023.33,810.25
2016,1,14,13,15,930.5,70.5,3.25,10.0,556.5,1008.64,799.14
2016,1,14,13,30,926.0,70.0,3.1,10.0,544.0,990.42,785.74
2016,1,14,13,45,919.0,68.5,3.0,10.0,524.5,965.09,767.85
2016,1,14,14,0,912.0,67.0,2.9,10.0,505.0,936.58,747.8
2016,1,14,14,15,900.0,65.5,2.7,10.0,478.0,900.58,721.52
2016,1,14,14,30,888.0,64.0,2.5,10.0,451.0,862.04,693.38
2016,1,14,14,45,870.5,62.0,2.3,10.0,418.0,815.96,659.53
2016,1,14,15,0,853.0,60.0,2.1,10.0,385.0,768.24,624.17
2016,1,14,15,15,826.5,57.5,1.95,9.0,346.0,718.68,589.46
2016,1,14,15,30,800.0,55.0,1.8,8.0,307.0,661.1,547.61
2016,1,14,15,45,760.5,51.5,1.7,7.5,264.5,593.56,495.75
2016,1,14,16,0,721.0,48.0,1.6,7.0,222.0,527.61,441.42
2016,1,14,16,15,660.5,43.0,1.6,6.0,177.5,449.91,376.42
2016,1,14,16,30,600.0,38.0,1.6,5.0,133.0,376.76,312.08
2016,1,14,16,45,492.5,30.0,1.65,4.5,91.0,284.01,227.75
2016,1,14,17,0,385.0,22.0,1.7,4.0,49.0,198.72,122.56
2016,1,14,17,15,192.5,11.0,1.65,3.5,24.5,77.01,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,11.0,0.6,1.0,11.0,9.39,0.0
2016,1,15,8,0,0.0,22.0,0.4,1.0,22.0,18.33,8.32
2016,1,15,8,15,0.0,38.5,0.4,1.0,38.5,34.79,24.62
2016,1,15,8,30,0.0,55.0,0.4,1.0,55.0,50.6,39.24
2016,1,15,8,45,1.0,72.0,0.45,1.5,72.0,67.36,54.43
2016,1,15,9,0,2.0,89.0,0.5,2.0,89.0,84.17,69.41
2016,1,15,9,15,6.5,103.5,0.6,2.0,105.5,100.55,84.01
2016,1,15,9,30,11.0,118.0,0.7,2.0,122.0,117.5,98.95
2016,1,15,9,45,5.5,119.5,0.8,2.5,121.5,112.8,94.37
2016,1,15,10,0,0.0,121.0,0.9,3.0,121.0,108.35,90.0
2016,1,15,10,15,0.0,109.0,1.2,3.0,109.0,94.77,78.08
2016,1,15,10,30,0.0,97.0,1.5,3.0,97.0,82.38,67.17
2016,1,15,10,45,0.0,96.5,1.8,3.5,96.5,81.55,66.23
2016,1,15,11,0,0.0,96.0,2.1,4.0,96.0,80.83,65.38
2016,1,15,11,15,0.0,79.5,2.25,4.0,79.5,66.01,52.39
2016,1,15,11,30,0.0,63.0,2.4,4.0,63.0,52.24,40.32
2016,1,15,11,45,0.0,81.0,2.55,4.5,81.0,67.28,53.31
2016,1,15,12,0,0.0,99.0,2.7,5.0,99.0,83.16,66.91
2016,1,15,12,15,0.0,57.0,2.75,5.0,57.0,47.26,35.72
2016,1,15,12,30,0.0,15.0,2.8,5.0,15.0,12.39,5.23
2016,1,15,12,45,0.0,17.5,2.85,5.5,17.5,14.46,7.04
2016,1,15,13,0,0.0,20.0,2.9,6.0,20.0,16.53,8.83
2016,1,15,13,15,0.0,15.0,2.95,6.0,15.0,12.39,5.21
2016,1,15,13,30,0.0,10.0,3.0,6.0,10.0,8.25,1.59
2016,1,15,13,45,0.0,16.0,3.1,6.0,16.0,13.21,5.95
2016,1,15,14,0,0.0,22.0,3.2,6.0,22.0,18.17,10.32
2016,1,15,14,15,0.0,82.5,3.2,6.0,82.5,68.53,54.4
2016,1,15,14,30,0.0,143.0,3.2,6.0,143.0,129.01,106.78
2016,1,15,14,45,0.0,74.0,3.25,6.0,74.0,61.38,48.28
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,4.11,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,3.7,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.29,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,2.87,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.46,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.64,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.82,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.41,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,2.55,2.5,27.5,74.25,0.0
2016,1,16,8,0,350.0,27.0,2.7,3.0,55.0,200.24,142.14
2016,1,16,8,15,452.5,36.0,2.7,3.5,97.0,280.39,230.05
2016,1,16,8,30,555.0,45.0,2.7,4.0,139.0,370.21,312.21
2016,1,16,8,45,620.5,50.5,2.75,5.0,183.5,444.6,378.41
2016,1,16,9,0,686.0,56.0,2.8,6.0,228.0,519.84,442.81
2016,1,16,9,15,725.5,60.5,2.85,6.5,270.5,585.79,497.79
2016,1,16,9,30,765.0,65.0,2.9,7.0,313.0,653.29,550.64
2016,1,16,9,45,798.5,66.0,3.0,7.5,352.0,713.18,595.7
2016,1,16,10,0,832.0,67.0,3.1,8.0,391.0,773.09,639.68
2016,1,16,10,15,849.0,69.5,3.2,8.0,424.0,820.81,674.74
2016,1,16,10,30,866.0,72.0,3.3,8.0,457.0,866.79,708.17
2016,1,16,10,45,607.0,135.0,3.4,8.5,412.5,740.67,610.9
2016,1,16,11,0,348.0,198.0,3.5,9.0,368.0,565.03,469.79
2016,1,16,11,15,627.0,137.0,3.55,9.0,457.5,793.3,651.02
2016,1,16,11,30,906.0,76.0,3.6,9.0,547.0,982.06,788.17
2016,1,16,11,45,909.5,77.0,3.65,9.5,558.0,999.24,797.1
2016,1,16,12,0,913.0,78.0,3.7,10.0,569.0,1012.93,805.16
2016,1,16,12,15,913.5,78.0,3.7,10.0,572.5,1018.75,808.91
2016,1,16,12,30,914.0,78.0,3.7,10.0,576.0,1020.92,810.31
2016,1,16,12,45,911.0,78.5,3.75,10.5,571.5,1016.6,806.22
2016,1,16,13,0,908.0,79.0,3.8,11.0,567.0,1008.66,799.79
2016,1,16,13,15,902.5,78.0,3.75,11.0,554.5,992.77,788.64
2016,1,16,13,30,897.0,77.0,3.7,11.0,542.0,973.46,775.25
2016,1,16,13,45,887.5,76.5,3.65,11.0,522.0,947.73,757.36
2016,1,16,14,0,878.0,76.0,3.6,11.0,502.0,928.92,744.58
2016,1,16,14,15,864.5,74.0,3.45,10.5,475.5,891.37,718.79
2016,1,16,14,30,851.0,72.0,3.3,10.0,449.0,851.4,691.14
2016,1,16,14,45,832.0,70.0,3.15,10.0,416.0,804.66,656.92
2016,1,16,15,0,813.0,68.0,3.0,10.0,383.0,756.37,621.19
2016,1,16,15,15,786.0,65.0,2.65,9.5,344.5,699.52,578.36
2016,1,16,15,30,759.0,62.0,2.3,9.0,306.0,642.41,534.49
2016,1,16,15,45,722.5,57.0,2.0,8.5,264.0,576.66,482.45
2016,1,16,16,0,686.0,52.0,1.7,8.0,222.0,512.32,428.56
2016,1,16,16,15,625.0,46.5,1.65,7.5,178.0,435.18,363.39
2016,1,16,16,30,564.0,41.0,1.6,7.0,134.0,362.65,299.47
2016,1,16,16,45,465.5,32.5,1.55,6.5,93.0,280.11,224.6
2016,1,16,17,0,367.0,24.0,1.5,6.0,52.0,201.1,135.33
2016,1,16,17,15,183.5,12.0,1.5,5.5,26.0,75.08,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,5.55,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,10.7,2.64
2016,1,17,8,15,0.0,23.5,2.7,0.0,23.5,19.38,11.26
2016,1,17,8,30,0.0,34.0,2.7,0.0,34.0,28.09,19.37
2016,1,17,8,45,0.0,45.0,2.7,0.0,45.0,37.23,27.81
2016,1,17,9,0,0.0,56.0,2.7,0.0,56.0,46.72,36.5
2016,1,17,9,15,0.0,67.0,2.7,0.0,67.0,56.55,45.39
2016,1,17,9,30,0.0,78.0,2.7,0.0,78.0,66.45,54.23
2016,1,17,9,45,8.5,112.5,2.75,0.5,116.0,107.17,90.52
2016,1,17,10,0,17.0,147.0,2.8,1.0,154.0,150.08,128.11
2016,1,17,10,15,47.0,170.0,2.9,1.0,190.5,215.28,185.47
2016,1,17,10,30,77.0,193.0,3.0,1.0,227.0,269.45,232.46
2016,1,17,10,45,65.0,200.5,3.15,1.5,230.5,267.92,229.87
2016,1,17,11,0,53.0,208.0,3.3,2.0,234.0,265.89,227.03
2016,1,17,11,15,61.5,219.0,3.3,2.5,250.0,287.27,244.69
2016,1,17,11,30,70.0,230.0,3.3,3.0,266.0,309.08,262.49
2016,1,17,11,45,37.5,203.5,3.3,3.5,222.5,244.34,206.35
2016,1,17,12,0,5.0,177.0,3.3,4.0,179.0,164.77,137.25
2016,1,17,12,15,4.0,174.5,3.3,4.0,176.5,160.99,134.08
2016,1,17,12,30,3.0,172.0,3.3,4.0,174.0,157.35,130.92
2016,1,17,12,45,1.5,145.0,3.3,4.5,146.0,128.53,106.03
2016,1,17,13,0,0.0,118.0,3.3,5.0,118.0,100.89,82.12
2016,1,17,13,15,46.5,176.5,3.3,5.0,201.0,221.03,186.78
2016,1,17,13,30,93.0,235.0,3.3,5.0,284.0,337.59,285.36
2016,1,17,13,45,182.5,223.5,3.35,5.0,314.5,426.97,361.75
2016,1,17,14,0,272.0,212.0,3.4,5.0,345.0,511.76,433.02
2016,1,17,14,15,532.5,155.0,3.3,5.0,398.0,688.85,580.08
2016,1,17,14,30,793.0,98.0,3.2,5.0,451.0,839.51,695.69
2016,1,17,14,45,528.5,128.5,3.15,5.0,357.0,619.19,524.06
2016,1,17,15,0,264.0,159.0,3.1,5.0,263.0,407.99,349.1
2016,1,17,15,15,246.0,147.5,2.8,4.5,237.0,370.69,319.08
2016,1,17,15,30,228.0,136.0,2.5,4.0,211.0,334.43,288.56
2016,1,17,15,45,442.0,99.5,2.25,4.0,219.5,437.71,377.18
2016,1,17,16,0,656.0,63.0,2.0,4.0,228.0,511.71,436.17
2016,1,17,16,15,594.0,56.0,1.9,3.0,183.5,433.52,368.58
2016,1,17,16,30,532.0,49.0,1.8,2.0,139.0,360.31,303.56
2016,1,17,16,45,443.5,38.5,1.7,1.5,97.5,276.76,226.86
2016,1,17,17,0,355.0,28.0,1.6,1.0,56.0,201.49,142.86
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.0,74.86,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.0,11.5,2.9,-3.5,32.5,100.5,0.0
2016,1,18,8,0,510.0,23.0,3.2,-3.0,65.0,257.14,190.25
2016,1,18,8,15,605.5,29.5,3.3,-2.5,110.5,339.23,284.41
2016,1,18,8,30,701.0,36.0,3.4,-2.0,156.0,430.66,370.79
2016,1,18,8,45,756.0,40.0,3.55,-2.0,203.0,500.53,436.96
2016,1,18,9,0,811.0,44.0,3.7,-2.0,250.0,577.5,506.59
2016,1,18,9,15,846.0,47.0,3.7,-1.5,294.5,643.21,562.35
2016,1,18,9,30,881.0,50.0,3.7,-1.0,339.0,710.08,615.2
2016,1,18,9,45,906.0,51.5,3.75,-1.0,379.5,767.9,660.54
2016,1,18,10,0,931.0,53.0,3.8,-1.0,420.0,825.1,704.45
2016,1,18,10,15,947.0,54.5,3.8,-1.0,454.5,873.73,740.62
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,920.33,774.75
2016,1,18,10,45,975.0,57.0,3.85,-1.0,516.5,960.32,803.8
2016,1,18,11,0,987.0,58.0,3.9,-1.0,544.0,997.46,830.57
2016,1,18,11,15,994.0,59.0,3.9,-0.5,564.5,1026.78,849.58
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,1052.61,865.99
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.0,1070.97,878.83
2016,1,18,12,0,1010.0,60.0,4.0,0.0,609.0,1085.47,889.38
2016,1,18,12,15,1011.0,60.5,4.05,0.0,613.5,1093.23,895.25
2016,1,18,12,30,1012.0,61.0,4.1,0.0,618.0,1096.94,898.43
2016,1,18,12,45,1008.5,62.0,4.15,0.0,614.0,1092.79,896.13
2016,1,18,13,0,1005.0,63.0,4.2,0.0,610.0,1084.62,891.14
2016,1,18,13,15,1001.0,62.5,4.15,0.0,597.5,1069.98,880.35
2016,1,18,13,30,997.0,62.0,4.1,0.0,585.0,1051.49,866.96
2016,1,18,13,45,990.5,61.0,4.1,0.0,564.5,1026.21,849.31
2016,1,18,14,0,984.0,60.0,4.1,0.0,544.0,997.43,829.12
2016,1,18,14,15,973.5,58.5,4.0,0.0,516.5,961.03,802.11
2016,1,18,14,30,963.0,57.0,3.9,0.0,489.0,921.72,772.96
2016,1,18,14,45,947.5,55.5,3.85,-0.5,455.0,875.53,740.18
2016,1,18,15,0,932.0,54.0,3.8,-1.0,421.0,827.27,705.27
2016,1,18,15,15,909.0,52.0,3.55,-1.0,381.0,770.86,661.0
2016,1,18,15,30,886.0,50.0,3.3,-1.0,341.0,713.64,615.38
2016,1,18,15,45,852.5,47.0,3.1,-1.5,296.5,647.54,562.71
2016,1,18,16,0,819.0,44.0,2.9,-2.0,252.0,582.44,507.28
2016,1,18,16,15,766.0,40.0,2.6,-2.5,205.0,506.19,439.19
2016,1,18,16,30,713.0,36.0,2.3,-3.0,158.0,436.85,374.22
2016,1,18,16,45,619.0,29.5,2.0,-3.5,112.5,345.47,288.17
2016,1,18,17,0,525.0,23.0,1.7,-4.0,67.0,263.49,194.84
2016,1,18,17,15,262.5,11.5,1.7,-4.0,33.5,103.12,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,251.5,12.0,2.7,-7.0,33.5,99.35,0.0
2016,1,19,8,0,503.0,24.0,2.9,-7.0,67.0,254.75,192.79
2016,1,19,8,15,596.5,31.0,2.95,-6.5,112.0,335.79,285.36
2016,1,19,8,30,690.0,38.0,3.0,-6.0,157.0,426.34,371.69
2016,1,19,8,45,742.0,42.5,3.15,-6.0,203.5,498.88,440.58
2016,1,19,9,0,794.0,47.0,3.3,-6.0,250.0,575.01,510.05
2016,1,19,9,15,828.0,50.0,3.3,-5.5,294.0,634.55,561.54
2016,1,19,9,30,862.0,53.0,3.3,-5.0,338.0,699.94,613.79
2016,1,19,9,45,884.0,55.5,3.35,-5.0,377.5,756.14,658.29
2016,1,19,10,0,906.0,58.0,3.4,-5.0,417.0,811.53,701.25
2016,1,19,10,15,921.5,60.0,3.4,-4.5,451.0,859.61,736.13
2016,1,19,10,30,937.0,62.0,3.4,-4.0,485.0,905.71,768.85
2016,1,19,10,45,947.0,63.5,3.4,-4.0,512.0,943.91,796.4
2016,1,19,11,0,957.0,65.0,3.4,-4.0,539.0,979.26,821.63
2016,1,19,11,15,964.0,66.0,3.4,-3.5,559.0,1008.02,840.38
2016,1,19,11,30,971.0,67.0,3.4,-3.0,579.0,1033.39,856.6
2016,1,19,11,45,974.5,67.5,3.4,-2.5,591.0,1051.13,867.22
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,1065.11,875.25
2016,1,19,12,15,979.0,68.0,3.4,-2.0,607.0,1072.08,879.88
2016,1,19,12,30,980.0,68.0,3.4,-2.0,611.0,1075.14,881.93
2016,1,19,12,45,978.5,68.0,3.45,-2.0,606.5,1071.76,880.0
2016,1,19,13,0,977.0,68.0,3.5,-2.0,602.0,1064.46,875.47
2016,1,19,13,15,973.0,67.5,3.5,-1.5,590.0,1050.16,864.05
2016,1,19,13,30,969.0,67.0,3.5,-1.0,578.0,1032.12,850.14
2016,1,19,13,45,961.5,66.0,3.5,-1.0,558.0,1006.46,832.23
2016,1,19,14,0,954.0,65.0,3.5,-1.0,538.0,977.43,811.9
2016,1,19,14,15,942.5,64.0,3.45,-1.0,511.0,941.62,786.06
2016,1,19,14,30,931.0,63.0,3.4,-1.0,484.0,903.04,758.04
2016,1,19,14,45,914.0,61.0,3.35,-1.0,450.0,855.98,723.27
2016,1,19,15,0,897.0,59.0,3.3,-1.0,416.0,807.06,686.65
2016,1,19,15,15,874.0,57.0,3.1,-1.0,376.5,752.01,643.75
2016,1,19,15,30,851.0,55.0,2.9,-1.0,337.0,696.24,599.55
2016,1,19,15,45,817.0,51.5,2.7,-1.5,293.5,636.33,551.95
2016,1,19,16,0,783.0,48.0,2.5,-2.0,250.0,570.93,496.11
2016,1,19,16,15,729.0,43.5,2.2,-2.5,203.5,494.11,427.95
2016,1,19,16,30,675.0,39.0,1.9,-3.0,157.0,421.08,360.52
2016,1,19,16,45,582.5,32.0,1.65,-3.5,112.0,331.57,276.96
2016,1,19,17,0,490.0,25.0,1.4,-4.0,67.0,251.35,189.52
2016,1,19,17,15,245.0,12.5,1.4,-4.0,33.5,112.06,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,133.0,16.5,0.55,-6.0,28.0,75.89,0.0
2016,1,20,8,0,266.0,33.0,0.7,-6.0,56.0,169.41,128.06
2016,1,20,8,15,365.5,44.5,0.85,-5.5,97.0,245.11,206.63
2016,1,20,8,30,465.0,56.0,1.0,-5.0,138.0,331.56,286.31
2016,1,20,8,45,519.5,65.5,1.15,-4.5,180.5,400.15,348.82
2016,1,20,9,0,574.0,75.0,1.3,-4.0,223.0,473.12,413.01
2016,1,20,9,15,369.5,106.0,1.4,-3.5,207.5,395.94,347.32
2016,1,20,9,30,165.0,137.0,1.5,-3.0,192.0,275.12,241.75
2016,1,20,9,45,194.5,152.0,1.65,-2.5,224.0,320.9,282.14
2016,1,20,10,0,224.0,167.0,1.8,-2.0,256.0,385.11,336.15
2016,1,20,10,15,274.0,175.0,1.9,-1.5,293.0,444.08,385.35
2016,1,20,10,30,324.0,183.0,2.0,-1.0,330.0,505.82,435.86
2016,1,20,10,45,298.5,199.0,2.15,-1.0,340.5,511.88,439.46
2016,1,20,11,0,273.0,215.0,2.3,-1.0,351.0,515.55,441.47
2016,1,20,11,15,291.5,221.0,2.4,-0.5,371.5,546.24,465.77
2016,1,20,11,30,310.0,227.0,2.5,0.0,392.0,576.65,489.43
2016,1,20,11,45,547.5,176.0,2.7,0.0,474.0,773.91,650.62
2016,1,20,12,0,785.0,125.0,2.9,0.0,556.0,964.44,793.6
2016,1,20,12,15,562.0,181.0,2.95,0.0,490.5,803.97,671.17
2016,1,20,12,30,339.0,237.0,3.0,0.0,425.0,627.97,530.13
2016,1,20,12,45,278.5,244.5,3.15,0.0,399.0,576.45,489.05
2016,1,20,13,0,218.0,252.0,3.3,0.0,373.0,502.81,428.83
2016,1,20,13,15,228.0,245.5,3.35,0.0,369.5,502.67,429.87
2016,1,20,13,30,238.0,239.0,3.4,0.0,366.0,501.58,429.79
2016,1,20,13,45,119.0,158.0,3.45,0.5,221.5,285.55,247.07
2016,1,20,14,0,0.0,77.0,3.5,1.0,77.0,63.92,51.01
2016,1,20,14,15,25.0,133.5,3.45,0.5,145.0,151.06,129.08
2016,1,20,14,30,50.0,190.0,3.4,0.0,213.0,240.54,207.71
2016,1,20,14,45,55.5,178.5,3.35,0.0,202.0,231.69,200.38
2016,1,20,15,0,61.0,167.0,3.3,0.0,191.0,222.63,193.05
2016,1,20,15,15,54.0,152.0,3.1,0.0,172.0,199.26,172.73
2016,1,20,15,30,47.0,137.0,2.9,0.0,153.0,176.62,152.87
2016,1,20,15,45,41.5,119.5,2.7,0.0,132.5,152.49,131.52
2016,1,20,16,0,36.0,102.0,2.5,0.0,112.0,128.99,110.44
2016,1,20,16,15,27.5,83.5,2.4,0.0,90.5,103.01,86.82
2016,1,20,16,30,19.0,65.0,2.3,0.0,69.0,77.84,63.69
2016,1,20,16,45,9.5,47.0,2.25,0.0,49.0,48.65,36.96
2016,1,20,17,0,0.0,29.0,2.2,0.0,29.0,26.29,15.78
2016,1,20,17,15,0.0,14.5,2.15,0.0,14.5,11.97,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,180.0,15.5,1.7,-3.5,31.5,92.89,0.0
2016,1,21,8,0,360.0,31.0,1.9,-3.0,63.0,206.31,156.4
2016,1,21,8,15,460.0,41.0,2.0,-2.0,106.5,285.64,239.19
2016,1,21,8,30,560.0,51.0,2.1,-1.0,150.0,375.7,321.69
2016,1,21,8,45,629.0,56.0,2.25,-0.5,196.5,452.31,391.13
2016,1,21,9,0,698.0,61.0,2.4,0.0,243.0,534.35,462.72
2016,1,21,9,15,737.5,66.0,2.45,0.0,287.0,596.97,516.5
2016,1,21,9,30,777.0,71.0,2.5,0.0,331.0,666.06,572.54
2016,1,21,9,45,810.0,72.5,2.6,0.0,371.5,727.35,620.33
2016,1,21,10,0,843.0,74.0,2.7,0.0,412.0,788.59,667.15
2016,1,21,10,15,738.5,94.5,2.65,0.0,408.5,762.68,644.89
2016,1,21,10,30,634.0,115.0,2.6,0.0,405.0,721.89,611.81
2016,1,21,10,45,775.5,96.5,2.6,0.5,471.0,840.49,701.41
2016,1,21,11,0,917.0,78.0,2.6,1.0,537.0,959.44,786.5
2016,1,21,11,15,925.0,79.5,2.5,1.0,557.5,989.11,804.7
2016,1,21,11,30,933.0,81.0,2.4,1.0,578.0,1015.57,821.39
2016,1,21,11,45,940.0,80.5,2.3,1.5,590.5,1035.1,831.6
2016,1,21,12,0,947.0,80.0,2.2,2.0,603.0,1051.07,839.32
2016,1,21,12,15,948.5,80.5,2.1,2.0,607.5,1059.18,843.07
2016,1,21,12,30,950.0,81.0,2.0,2.0,612.0,1063.47,844.35
2016,1,21,12,45,950.5,80.0,1.95,2.5,608.5,1060.99,840.4
2016,1,21,13,0,951.0,79.0,1.9,3.0,605.0,1054.66,834.08
2016,1,21,13,15,946.5,78.5,1.8,3.0,593.0,1040.26,823.07
2016,1,21,13,30,942.0,78.0,1.7,3.0,581.0,1022.2,809.78
2016,1,21,13,45,935.0,76.5,1.65,3.0,561.5,996.94,792.44
2016,1,21,14,0,928.0,75.0,1.6,3.0,542.0,968.37,772.92
2016,1,21,14,15,916.0,73.5,1.55,3.0,514.5,932.16,748.01
2016,1,21,14,30,904.0,72.0,1.5,3.0,487.0,893.27,721.14
2016,1,21,14,45,886.5,70.0,1.5,3.0,453.0,855.05,695.23
2016,1,21,15,0,869.0,68.0,1.5,3.0,419.0,806.0,660.93
2016,1,21,15,15,844.0,65.0,1.3,2.5,379.5,748.41,618.41
2016,1,21,15,30,819.0,62.0,1.1,2.0,340.0,690.19,574.62
2016,1,21,15,45,780.0,59.0,0.9,1.5,296.0,622.21,522.01
2016,1,21,16,0,741.0,56.0,0.7,1.0,252.0,555.55,466.86
2016,1,21,16,15,684.5,50.5,0.75,0.5,206.0,477.73,402.97
2016,1,21,16,30,628.0,45.0,0.8,0.0,160.0,403.91,339.16
2016,1,21,16,45,529.0,37.5,0.9,0.0,115.0,317.82,261.88
2016,1,21,17,0,430.0,30.0,1.0,0.0,70.0,237.4,181.64
2016,1,21,17,15,215.0,15.0,1.0,0.0,35.0,107.57,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
