Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.0,4.95,-4.0,3.0,2.46,0.0
2016,1,22,8,0,0.0,6.0,4.9,-4.0,6.0,4.92,0.0
2016,1,22,8,15,0.0,11.0,4.8,-4.0,11.0,9.03,2.37
2016,1,22,8,30,0.0,16.0,4.7,-4.0,16.0,13.16,6.25
2016,1,22,8,45,0.0,21.5,4.65,-4.0,21.5,17.7,10.51
2016,1,22,9,0,0.0,27.0,4.6,-4.0,27.0,22.25,14.73
2016,1,22,9,15,0.0,32.0,4.55,-4.0,32.0,26.4,18.55
2016,1,22,9,30,0.0,37.0,4.5,-4.0,37.0,30.55,22.33
2016,1,22,9,45,0.0,73.0,4.5,-4.0,73.0,60.69,49.72
2016,1,22,10,0,0.0,109.0,4.5,-4.0,109.0,95.01,80.59
2016,1,22,10,15,0.0,108.5,4.65,-4.0,108.5,93.66,79.18
2016,1,22,10,30,0.0,108.0,4.8,-4.0,108.0,92.57,78.05
2016,1,22,10,45,8.5,147.5,4.95,-4.0,152.0,138.99,119.73
2016,1,22,11,0,17.0,187.0,5.1,-4.0,196.0,187.82,163.03
2016,1,22,11,15,8.5,138.0,5.15,-4.0,142.5,128.59,110.1
2016,1,22,11,30,0.0,89.0,5.2,-4.0,89.0,74.02,60.99
2016,1,22,11,45,0.0,111.5,5.3,-4.0,111.5,94.62,79.36
2016,1,22,12,0,0.0,134.0,5.4,-4.0,134.0,115.91,98.22
2016,1,22,12,15,0.0,105.5,5.4,-4.0,105.5,88.94,74.18
2016,1,22,12,30,0.0,77.0,5.4,-4.0,77.0,63.96,51.88
2016,1,22,12,45,0.0,107.0,5.4,-4.0,107.0,90.32,75.44
2016,1,22,13,0,0.0,137.0,5.4,-4.0,137.0,118.8,100.77
2016,1,22,13,15,0.0,89.5,5.3,-4.0,89.5,74.42,61.28
2016,1,22,13,30,0.0,42.0,5.2,-4.0,42.0,34.78,25.77
2016,1,22,13,45,0.0,50.5,5.15,-4.0,50.5,41.83,32.18
2016,1,22,14,0,0.0,59.0,5.1,-4.0,59.0,48.9,38.6
2016,1,22,14,15,0.0,66.0,5.2,-3.5,66.0,54.73,43.83
2016,1,22,14,30,0.0,73.0,5.3,-3.0,73.0,60.56,49.08
2016,1,22,14,45,0.0,85.5,5.45,-3.0,85.5,71.54,59.05
2016,1,22,15,0,0.0,98.0,5.6,-3.0,98.0,83.94,70.34
2016,1,22,15,15,0.0,88.5,5.6,-3.0,88.5,75.4,62.77
2016,1,22,15,30,0.0,79.0,5.6,-3.0,79.0,66.94,55.23
2016,1,22,15,45,0.0,68.0,5.6,-3.5,68.0,57.08,46.43
2016,1,22,16,0,0.0,57.0,5.6,-4.0,57.0,47.28,37.57
2016,1,22,16,15,0.0,46.0,5.5,-4.0,46.0,38.05,29.05
2016,1,22,16,30,0.0,35.0,5.4,-4.0,35.0,28.91,20.53
2016,1,22,16,45,0.0,24.5,5.3,-4.0,24.5,20.2,12.36
2016,1,22,17,0,0.0,14.0,5.2,-4.0,14.0,11.52,4.08
2016,1,22,17,15,0.0,7.0,5.2,-4.0,7.0,5.75,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,14.5,4.2,-4.0,14.5,11.97,0.0
2016,1,23,8,0,0.0,29.0,4.3,-4.0,29.0,26.15,16.0
2016,1,23,8,15,10.5,47.5,4.4,-3.5,49.5,49.43,38.17
2016,1,23,8,30,21.0,66.0,4.5,-3.0,70.0,79.63,66.09
2016,1,23,8,45,30.0,85.0,4.6,-3.0,92.0,105.67,90.35
2016,1,23,9,0,39.0,104.0,4.7,-3.0,114.0,132.57,115.17
2016,1,23,9,15,47.0,120.5,4.8,-2.5,135.0,156.43,136.74
2016,1,23,9,30,55.0,137.0,4.9,-2.0,156.0,181.19,158.76
2016,1,23,9,45,27.5,134.5,5.05,-2.0,144.0,156.03,135.47
2016,1,23,10,0,0.0,132.0,5.2,-2.0,132.0,118.67,101.05
2016,1,23,10,15,0.0,127.0,5.25,-1.5,127.0,112.12,94.88
2016,1,23,10,30,0.0,122.0,5.3,-1.0,122.0,106.21,89.29
2016,1,23,10,45,0.0,76.0,5.35,-1.0,76.0,63.08,50.84
2016,1,23,11,0,0.0,30.0,5.4,-1.0,30.0,24.8,16.6
2016,1,23,11,15,9.0,116.0,5.4,-1.0,121.0,107.65,90.66
2016,1,23,11,30,18.0,202.0,5.4,-1.0,212.0,203.42,174.59
2016,1,23,11,45,11.5,192.0,5.4,-1.0,198.5,185.98,158.88
2016,1,23,12,0,5.0,182.0,5.4,-1.0,185.0,168.82,143.55
2016,1,23,12,15,14.0,200.0,5.4,-1.0,208.0,196.46,167.97
2016,1,23,12,30,23.0,218.0,5.4,-1.0,231.0,224.68,192.74
2016,1,23,12,45,28.5,223.5,5.45,-1.0,239.5,256.9,220.7
2016,1,23,13,0,34.0,229.0,5.5,-1.0,248.0,269.21,231.55
2016,1,23,13,15,21.5,207.5,5.45,-1.0,219.5,212.27,182.05
2016,1,23,13,30,9.0,186.0,5.4,-1.0,191.0,177.52,151.5
2016,1,23,13,45,8.5,181.0,5.4,-1.5,186.0,172.3,147.38
2016,1,23,14,0,8.0,176.0,5.4,-2.0,181.0,167.23,143.37
2016,1,23,14,15,35.5,187.5,5.3,-2.0,205.0,222.36,193.06
2016,1,23,14,30,63.0,199.0,5.2,-2.0,229.0,261.65,228.52
2016,1,23,14,45,109.5,189.0,5.15,-2.5,236.5,305.68,269.12
2016,1,23,15,0,156.0,179.0,5.1,-3.0,244.0,328.75,291.42
2016,1,23,15,15,146.0,164.5,5.0,-3.0,221.0,299.03,265.38
2016,1,23,15,30,136.0,150.0,4.9,-3.0,198.0,270.0,239.76
2016,1,23,15,45,414.5,109.5,4.85,-3.0,227.5,432.51,386.79
2016,1,23,16,0,693.0,69.0,4.8,-3.0,257.0,546.09,484.98
2016,1,23,16,15,636.5,61.5,4.7,-3.0,210.0,468.03,413.48
2016,1,23,16,30,580.0,54.0,4.6,-3.0,163.0,394.31,344.44
2016,1,23,16,45,491.0,43.5,4.55,-3.5,118.5,307.01,262.44
2016,1,23,17,0,402.0,33.0,4.5,-4.0,74.0,229.14,184.03
2016,1,23,17,15,201.0,16.5,4.5,-4.0,37.0,105.99,24.64
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-6.5,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,263.5,13.5,2.2,-8.5,38.0,118.08,0.0
2016,1,24,8,0,527.0,27.0,2.3,-8.0,76.0,263.66,207.94
2016,1,24,8,15,616.5,35.0,2.4,-7.0,124.0,345.45,294.44
2016,1,24,8,30,706.0,43.0,2.5,-6.0,172.0,436.27,379.59
2016,1,24,8,45,760.0,48.0,2.7,-5.0,221.0,511.94,449.03
2016,1,24,9,0,814.0,53.0,2.9,-4.0,270.0,591.31,518.64
2016,1,24,9,15,846.0,57.5,2.9,-3.0,316.0,658.63,574.59
2016,1,24,9,30,878.0,62.0,2.9,-2.0,362.0,726.66,626.6
2016,1,24,9,45,899.5,65.5,2.9,-1.5,403.5,785.79,670.68
2016,1,24,10,0,921.0,69.0,2.9,-1.0,445.0,843.91,712.82
2016,1,24,10,15,935.0,71.5,2.65,-0.5,480.0,884.88,738.85
2016,1,24,10,30,949.0,74.0,2.4,0.0,515.0,931.26,767.98
2016,1,24,10,45,958.0,76.5,2.2,0.0,543.0,970.72,792.78
2016,1,24,11,0,967.0,79.0,2.0,0.0,571.0,1007.2,814.73
2016,1,24,11,15,972.5,80.5,1.85,0.0,591.5,1035.9,831.3
2016,1,24,11,30,978.0,82.0,1.7,0.0,612.0,1061.1,845.15
2016,1,24,11,45,980.0,83.5,1.55,0.5,624.5,1079.21,852.35
2016,1,24,12,0,982.0,85.0,1.4,1.0,637.0,1093.46,856.79
2016,1,24,12,15,982.0,85.5,1.3,1.5,641.0,1100.53,857.38
2016,1,24,12,30,982.0,86.0,1.2,2.0,645.0,1103.61,855.46
2016,1,24,12,45,749.5,140.5,1.15,2.5,565.5,954.94,751.81
2016,1,24,13,0,517.0,195.0,1.1,3.0,486.0,773.38,622.13
2016,1,24,13,15,737.5,141.5,1.05,3.0,548.0,931.95,738.42
2016,1,24,13,30,958.0,88.0,1.0,3.0,610.0,1052.83,818.29
2016,1,24,13,45,948.5,87.0,0.95,3.5,589.0,1025.65,796.21
2016,1,24,14,0,939.0,86.0,0.9,4.0,568.0,1005.31,781.4
2016,1,24,14,15,927.0,83.5,0.8,4.0,540.0,967.04,754.63
2016,1,24,14,30,915.0,81.0,0.7,4.0,512.0,925.95,726.14
2016,1,24,14,45,896.5,78.5,0.65,4.0,476.5,876.8,692.95
2016,1,24,15,0,878.0,76.0,0.6,4.0,441.0,825.78,658.1
2016,1,24,15,15,855.0,72.5,0.55,3.5,400.5,768.54,619.26
2016,1,24,15,30,832.0,69.0,0.5,3.0,360.0,710.44,578.83
2016,1,24,15,45,797.0,64.0,0.5,3.0,314.5,641.94,528.95
2016,1,24,16,0,762.0,59.0,0.5,3.0,269.0,574.43,476.05
2016,1,24,16,15,710.0,53.0,0.55,2.5,221.5,497.35,414.37
2016,1,24,16,30,658.0,47.0,0.6,2.0,174.0,423.8,352.29
2016,1,24,16,45,572.0,39.0,0.7,2.0,127.5,336.22,275.49
2016,1,24,17,0,486.0,31.0,0.8,2.0,81.0,256.96,200.13
2016,1,24,17,15,243.0,15.5,0.85,1.5,40.5,120.59,41.6
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,30.5,17.0,1.6,-1.5,20.0,30.25,0.0
2016,1,25,8,0,61.0,34.0,1.8,-1.0,40.0,67.93,50.28
2016,1,25,8,15,84.0,53.5,1.85,-0.5,66.5,104.03,85.46
2016,1,25,8,30,107.0,73.0,1.9,0.0,93.0,141.94,120.68
2016,1,25,8,45,122.0,92.0,1.95,0.0,120.5,176.75,152.87
2016,1,25,9,0,137.0,111.0,2.0,0.0,148.0,212.98,185.67
2016,1,25,9,15,151.5,127.0,1.95,0.0,174.0,246.25,215.23
2016,1,25,9,30,166.0,143.0,1.9,0.0,200.0,280.83,245.27
2016,1,25,9,45,200.0,158.0,1.85,0.5,234.5,330.03,287.08
2016,1,25,10,0,234.0,173.0,1.8,1.0,269.0,398.05,343.19
2016,1,25,10,15,209.5,190.0,1.9,1.5,281.5,389.21,334.18
2016,1,25,10,30,185.0,207.0,2.0,2.0,294.0,394.49,336.92
2016,1,25,10,45,294.0,203.0,2.1,2.5,349.5,510.7,433.2
2016,1,25,11,0,403.0,199.0,2.2,3.0,405.0,614.13,516.01
2016,1,25,11,15,465.0,191.0,2.3,3.5,437.5,693.63,576.83
2016,1,25,11,30,527.0,183.0,2.4,4.0,470.0,753.82,622.49
2016,1,25,11,45,552.5,178.5,2.55,4.5,485.5,781.89,643.08
2016,1,25,12,0,578.0,174.0,2.7,5.0,501.0,808.14,662.01
2016,1,25,12,15,652.5,152.0,2.7,5.0,523.5,870.82,708.07
2016,1,25,12,30,727.0,130.0,2.7,5.0,546.0,921.55,744.49
2016,1,25,12,45,736.5,126.0,2.7,5.5,545.5,924.99,745.2
2016,1,25,13,0,746.0,122.0,2.7,6.0,545.0,925.16,744.19
2016,1,25,13,15,718.5,127.0,2.65,6.0,528.0,896.64,723.45
2016,1,25,13,30,691.0,132.0,2.6,6.0,511.0,865.48,701.1
2016,1,25,13,45,699.0,124.0,2.6,6.0,496.5,850.62,691.19
2016,1,25,14,0,707.0,116.0,2.6,6.0,482.0,832.52,678.81
2016,1,25,14,15,680.0,116.0,2.45,5.5,454.0,789.17,647.67
2016,1,25,14,30,653.0,116.0,2.3,5.0,426.0,744.53,615.47
2016,1,25,14,45,559.0,128.0,2.15,5.0,380.5,655.34,547.45
2016,1,25,15,0,465.0,140.0,2.0,5.0,335.0,564.72,475.46
2016,1,25,15,15,444.0,132.0,1.85,4.5,304.0,519.94,440.73
2016,1,25,15,30,423.0,124.0,1.7,4.0,273.0,475.53,405.17
2016,1,25,15,45,404.0,110.5,1.6,3.5,239.0,426.82,365.54
2016,1,25,16,0,385.0,97.0,1.5,3.0,205.0,378.9,325.39
2016,1,25,16,15,352.0,83.5,1.5,2.5,168.5,323.87,278.04
2016,1,25,16,30,319.0,70.0,1.5,2.0,132.0,271.7,231.49
2016,1,25,16,45,266.5,54.5,1.55,1.5,97.0,211.03,176.34
2016,1,25,17,0,214.0,39.0,1.6,1.0,62.0,156.17,123.88
2016,1,25,17,15,107.0,19.5,1.6,1.0,31.0,74.32,31.09
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,151.5,18.5,2.25,0.0,33.0,84.8,1.95
2016,1,26,8,0,303.0,37.0,2.3,0.0,66.0,185.24,144.15
2016,1,26,8,15,396.5,49.5,2.3,0.5,110.0,261.09,218.19
2016,1,26,8,30,490.0,62.0,2.3,1.0,154.0,347.02,296.41
2016,1,26,8,45,548.0,72.0,2.35,1.5,200.0,419.74,361.54
2016,1,26,9,0,606.0,82.0,2.4,2.0,246.0,497.15,428.3
2016,1,26,9,15,646.5,89.5,2.4,2.5,290.5,564.56,484.3
2016,1,26,9,30,687.0,97.0,2.4,3.0,335.0,633.9,539.8
2016,1,26,9,45,713.5,103.0,2.4,3.5,375.5,692.52,584.31
2016,1,26,10,0,740.0,109.0,2.4,4.0,416.0,751.03,626.85
2016,1,26,10,15,599.5,137.0,2.55,4.5,399.0,692.63,579.91
2016,1,26,10,30,459.0,165.0,2.7,5.0,382.0,618.39,519.04
2016,1,26,10,45,471.0,173.5,2.9,6.0,406.5,653.92,545.75
2016,1,26,11,0,483.0,182.0,3.1,7.0,431.0,688.33,570.38
2016,1,26,11,15,585.5,157.5,3.1,7.5,470.5,768.45,631.11
2016,1,26,11,30,688.0,133.0,3.1,8.0,510.0,860.83,697.55
2016,1,26,11,45,667.5,143.5,3.15,8.5,516.0,863.79,697.37
2016,1,26,12,0,647.0,154.0,3.2,9.0,522.0,863.08,695.45
2016,1,26,12,15,635.0,159.0,3.1,9.0,522.5,861.38,693.27
2016,1,26,12,30,623.0,164.0,3.0,9.0,523.0,856.64,689.03
2016,1,26,12,45,651.5,154.0,2.95,9.0,527.5,873.2,700.87
2016,1,26,13,0,680.0,144.0,2.9,9.0,532.0,886.28,710.1
2016,1,26,13,15,668.5,144.0,2.65,9.0,519.5,867.87,695.06
2016,1,26,13,30,657.0,144.0,2.4,9.0,507.0,846.79,678.43
2016,1,26,13,45,655.5,138.5,2.2,9.0,490.5,826.56,662.91
2016,1,26,14,0,654.0,133.0,2.0,9.0,474.0,803.65,645.46
2016,1,26,14,15,595.5,142.0,1.85,8.5,441.0,742.39,601.37
2016,1,26,14,30,537.0,151.0,1.7,8.0,408.0,674.96,552.09
2016,1,26,14,45,411.5,162.0,1.6,7.5,351.0,562.98,465.57
2016,1,26,15,0,286.0,173.0,1.5,7.0,294.0,441.83,369.59
2016,1,26,15,15,246.0,168.5,1.5,6.5,266.0,395.21,333.04
2016,1,26,15,30,206.0,164.0,1.5,6.0,238.0,337.63,286.32
2016,1,26,15,45,196.5,144.0,1.5,5.5,207.5,299.47,255.36
2016,1,26,16,0,187.0,124.0,1.5,5.0,177.0,261.92,223.9
2016,1,26,16,15,165.5,104.0,1.5,4.5,145.0,218.04,185.93
2016,1,26,16,30,144.0,84.0,1.5,4.0,113.0,176.15,148.73
2016,1,26,16,45,112.5,63.5,1.5,3.5,82.5,130.79,107.73
2016,1,26,17,0,81.0,43.0,1.5,3.0,52.0,88.32,68.42
2016,1,26,17,15,40.5,21.5,1.5,3.0,26.0,40.39,17.37
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,26.0,18.5,1.95,2.0,21.0,30.55,0.4
2016,1,27,8,0,52.0,37.0,2.0,2.0,42.0,67.88,50.4
2016,1,27,8,15,80.0,57.5,2.25,2.5,70.5,106.88,87.17
2016,1,27,8,30,108.0,78.0,2.5,3.0,99.0,148.26,125.04
2016,1,27,8,45,141.0,96.5,2.8,3.5,131.0,192.45,165.03
2016,1,27,9,0,174.0,115.0,3.1,4.0,163.0,240.0,207.32
2016,1,27,9,15,203.5,128.0,3.25,4.0,193.0,294.19,254.71
2016,1,27,9,30,233.0,141.0,3.4,4.0,223.0,339.28,293.74
2016,1,27,9,45,283.5,151.5,3.55,4.5,262.5,399.47,344.68
2016,1,27,10,0,334.0,162.0,3.7,5.0,302.0,463.29,397.54
2016,1,27,10,15,292.5,183.0,3.6,5.0,312.5,466.15,397.75
2016,1,27,10,30,251.0,204.0,3.5,5.0,323.0,465.21,394.93
2016,1,27,10,45,390.5,187.0,3.45,5.5,384.0,577.07,487.48
2016,1,27,11,0,530.0,170.0,3.4,6.0,445.0,717.8,598.14
2016,1,27,11,15,369.0,212.0,3.3,6.0,407.0,606.16,505.49
2016,1,27,11,30,208.0,254.0,3.2,6.0,369.0,487.87,407.02
2016,1,27,11,45,304.0,243.0,3.1,6.5,415.0,592.58,491.66
2016,1,27,12,0,400.0,232.0,3.0,7.0,461.0,677.8,557.95
2016,1,27,12,15,585.5,175.0,2.95,7.0,513.0,821.17,668.97
2016,1,27,12,30,771.0,118.0,2.9,7.0,565.0,951.49,762.59
2016,1,27,12,45,787.0,112.0,2.9,7.0,566.0,952.19,761.84
2016,1,27,13,0,803.0,106.0,2.9,7.0,567.0,956.59,765.24
2016,1,27,13,15,795.5,105.5,2.85,7.0,555.0,940.62,753.69
2016,1,27,13,30,788.0,105.0,2.8,7.0,543.0,921.49,740.2
2016,1,27,13,45,727.5,117.5,2.75,7.0,511.5,870.94,703.9
2016,1,27,14,0,667.0,130.0,2.7,7.0,480.0,812.84,661.96
2016,1,27,14,15,706.5,112.0,2.6,6.5,466.5,809.45,661.43
2016,1,27,14,30,746.0,94.0,2.5,6.0,453.0,795.3,652.44
2016,1,27,14,45,560.0,127.5,2.45,6.0,387.0,656.64,547.53
2016,1,27,15,0,374.0,161.0,2.4,6.0,321.0,498.17,420.67
2016,1,27,15,15,354.0,151.5,2.2,5.5,291.5,457.13,388.71
2016,1,27,15,30,334.0,142.0,2.0,5.0,262.0,416.87,355.99
2016,1,27,15,45,326.0,124.5,1.8,4.5,230.5,375.84,322.29
2016,1,27,16,0,318.0,107.0,1.6,4.0,199.0,334.83,287.68
2016,1,27,16,15,294.0,91.0,1.5,3.5,164.5,298.64,255.83
2016,1,27,16,30,270.0,75.0,1.4,3.0,130.0,251.35,213.64
2016,1,27,16,45,234.0,58.0,1.3,2.5,97.0,199.39,166.32
2016,1,27,17,0,198.0,41.0,1.2,2.0,64.0,151.28,120.66
2016,1,27,17,15,99.0,25.5,1.2,1.5,37.0,73.64,40.32
2016,1,27,17,30,0.0,10.0,1.2,1.0,10.0,8.54,0.0
2016,1,27,17,45,0.0,5.0,1.25,1.0,5.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,83.5,19.0,1.4,-0.5,27.5,62.03,12.63
2016,1,28,8,0,167.0,38.0,1.5,0.0,55.0,131.81,103.09
2016,1,28,8,15,212.0,56.5,1.35,0.0,90.0,173.98,145.33
2016,1,28,8,30,257.0,75.0,1.2,0.0,125.0,229.74,196.82
2016,1,28,8,45,289.0,91.5,1.05,0.5,161.0,280.0,241.83
2016,1,28,9,0,321.0,108.0,0.9,1.0,197.0,333.27,287.65
2016,1,28,9,15,370.5,113.5,0.85,1.5,232.0,401.42,344.45
2016,1,28,9,30,420.0,119.0,0.8,2.0,267.0,461.32,392.7
2016,1,28,9,45,358.5,144.5,0.75,2.5,281.0,447.19,378.79
2016,1,28,10,0,297.0,170.0,0.7,3.0,295.0,443.1,372.82
2016,1,28,10,15,268.0,189.0,0.7,3.5,308.5,452.56,378.35
2016,1,28,10,30,239.0,208.0,0.7,4.0,322.0,459.18,381.29
2016,1,28,10,45,276.5,215.0,0.7,4.5,354.0,508.37,419.12
2016,1,28,11,0,314.0,222.0,0.7,5.0,386.0,558.81,456.63
2016,1,28,11,15,317.5,231.0,0.85,5.0,402.0,580.16,473.06
2016,1,28,11,30,321.0,240.0,1.0,5.0,418.0,600.5,489.03
2016,1,28,11,45,317.5,246.5,1.2,5.0,426.0,609.78,496.99
2016,1,28,12,0,314.0,253.0,1.4,5.0,434.0,617.72,504.0
2016,1,28,12,15,262.5,263.0,1.4,5.0,415.5,580.55,473.93
2016,1,28,12,30,211.0,273.0,1.4,5.0,397.0,519.95,426.39
2016,1,28,12,45,168.5,272.0,1.4,5.0,370.5,475.85,391.36
2016,1,28,13,0,126.0,271.0,1.4,5.0,344.0,431.51,355.57
2016,1,28,13,15,295.0,240.5,1.4,5.0,407.0,581.52,478.24
2016,1,28,13,30,464.0,210.0,1.4,5.0,470.0,726.49,590.3
2016,1,28,13,45,588.0,164.5,1.45,5.0,483.0,783.35,634.15
2016,1,28,14,0,712.0,119.0,1.5,5.0,496.0,842.37,677.85
2016,1,28,14,15,699.0,115.5,1.35,5.0,470.0,807.36,650.8
2016,1,28,14,30,686.0,112.0,1.2,5.0,444.0,770.36,623.41
2016,1,28,14,45,514.5,140.5,1.1,5.0,380.0,625.54,515.05
2016,1,28,15,0,343.0,169.0,1.0,5.0,316.0,482.73,402.52
2016,1,28,15,15,322.5,159.0,0.95,4.5,287.5,441.9,371.95
2016,1,28,15,30,302.0,149.0,0.9,4.0,259.0,402.01,340.42
2016,1,28,15,45,294.0,131.5,0.85,3.5,228.0,362.49,308.76
2016,1,28,16,0,286.0,114.0,0.8,3.0,197.0,323.1,276.22
2016,1,28,16,15,264.0,96.5,0.8,2.5,163.5,275.77,235.9
2016,1,28,16,30,242.0,79.0,0.8,2.0,130.0,230.29,195.83
2016,1,28,16,45,208.0,61.0,0.85,2.0,97.0,180.43,150.52
2016,1,28,17,0,174.0,43.0,0.9,2.0,64.0,143.34,114.63
2016,1,28,17,15,87.0,27.0,0.9,2.0,37.5,71.72,42.35
2016,1,28,17,30,0.0,11.0,0.9,2.0,11.0,9.39,0.0
2016,1,28,17,45,0.0,5.5,0.95,2.0,5.5,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,221.0,16.0,2.8,0.5,39.0,108.2,34.32
2016,1,29,8,0,442.0,32.0,3.0,1.0,78.0,236.25,186.36
2016,1,29,8,15,533.5,40.0,3.15,1.5,124.0,313.76,262.13
2016,1,29,8,30,625.0,48.0,3.3,2.0,170.0,396.58,338.6
2016,1,29,8,45,683.5,53.0,3.45,3.0,217.5,470.99,405.13
2016,1,29,9,0,742.0,58.0,3.6,4.0,265.0,549.69,472.57
2016,1,29,9,15,778.0,62.0,3.9,4.5,310.5,616.1,528.72
2016,1,29,9,30,814.0,66.0,4.2,5.0,356.0,683.73,583.25
2016,1,29,9,45,840.0,69.0,4.5,5.5,397.0,743.39,629.67
2016,1,29,10,0,866.0,72.0,4.8,6.0,438.0,802.58,674.98
2016,1,29,10,15,519.5,143.5,4.85,6.0,368.5,626.63,533.02
2016,1,29,10,30,173.0,215.0,4.9,6.0,299.0,391.77,332.91
2016,1,29,10,45,269.0,215.0,4.95,6.5,353.0,501.14,424.96
2016,1,29,11,0,365.0,215.0,5.0,7.0,407.0,597.13,503.25
2016,1,29,11,15,655.0,147.0,5.0,7.0,507.0,831.76,691.14
2016,1,29,11,30,945.0,79.0,5.0,7.0,607.0,1026.87,835.85
2016,1,29,11,45,951.5,79.0,5.0,7.0,620.5,1047.39,848.78
2016,1,29,12,0,958.0,79.0,5.0,7.0,634.0,1064.26,860.41
2016,1,29,12,15,959.0,79.0,4.95,7.0,639.0,1071.85,864.99
2016,1,29,12,30,960.0,79.0,4.9,7.0,644.0,1075.54,866.97
2016,1,29,12,45,961.0,78.0,4.9,7.0,640.5,1074.01,865.9
2016,1,29,13,0,962.0,77.0,4.9,7.0,637.0,1068.54,862.21
2016,1,29,13,15,958.0,76.5,4.85,7.0,625.5,1054.84,852.26
2016,1,29,13,30,954.0,76.0,4.8,7.0,614.0,1037.38,839.8
2016,1,29,13,45,947.0,75.0,4.8,7.0,594.5,1012.74,822.71
2016,1,29,14,0,940.0,74.0,4.8,7.0,575.0,984.69,803.2
2016,1,29,14,15,929.5,72.5,4.65,6.5,548.0,949.56,778.62
2016,1,29,14,30,919.0,71.0,4.5,6.0,521.0,911.56,751.82
2016,1,29,14,45,904.5,69.0,4.4,6.0,487.0,866.89,718.84
2016,1,29,15,0,890.0,67.0,4.3,6.0,453.0,820.13,684.03
2016,1,29,15,15,868.5,64.5,3.95,5.5,413.5,772.72,647.97
2016,1,29,15,30,847.0,62.0,3.6,5.0,374.0,716.4,605.09
2016,1,29,15,45,818.5,58.0,3.25,5.0,330.0,652.76,554.54
2016,1,29,16,0,790.0,54.0,2.9,5.0,286.0,589.51,501.35
2016,1,29,16,15,742.5,49.5,2.55,4.0,239.0,515.25,438.64
2016,1,29,16,30,695.0,45.0,2.2,3.0,192.0,444.07,376.03
2016,1,29,16,45,621.5,38.5,1.9,2.0,145.0,361.79,301.97
2016,1,29,17,0,548.0,32.0,1.6,1.0,98.0,286.43,230.73
2016,1,29,17,15,399.0,22.0,1.55,0.5,58.5,186.09,121.98
2016,1,29,17,30,250.0,12.0,1.5,0.0,19.0,86.7,0.0
2016,1,29,17,45,125.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,237.5,14.5,1.3,0.0,40.0,110.36,42.94
2016,1,30,8,0,475.0,29.0,1.5,0.0,80.0,241.37,190.92
2016,1,30,8,15,563.0,36.0,1.5,0.5,126.0,318.46,265.22
2016,1,30,8,30,651.0,43.0,1.5,1.0,172.0,404.47,343.0
2016,1,30,8,45,704.5,48.0,1.55,1.5,219.5,476.96,407.17
2016,1,30,9,0,758.0,53.0,1.6,2.0,267.0,553.42,471.92
2016,1,30,9,15,792.0,56.5,1.8,2.5,311.5,618.51,525.97
2016,1,30,9,30,826.0,60.0,2.0,3.0,356.0,684.67,577.47
2016,1,30,9,45,851.5,62.0,2.25,4.0,396.5,743.12,620.58
2016,1,30,10,0,877.0,64.0,2.5,5.0,437.0,793.38,656.54
2016,1,30,10,15,892.5,65.5,2.65,5.5,471.5,840.82,690.24
2016,1,30,10,30,908.0,67.0,2.8,6.0,506.0,886.36,722.09
2016,1,30,10,45,919.5,68.5,2.95,6.5,534.0,926.1,749.37
2016,1,30,11,0,931.0,70.0,3.1,7.0,562.0,963.15,774.54
2016,1,30,11,15,938.0,71.0,3.15,7.0,582.5,992.33,794.54
2016,1,30,11,30,945.0,72.0,3.2,7.0,603.0,1018.19,812.27
2016,1,30,11,45,949.0,72.0,3.25,7.5,615.5,1036.3,823.12
2016,1,30,12,0,953.0,72.0,3.3,8.0,628.0,1050.71,831.54
2016,1,30,12,15,953.5,72.5,3.3,8.0,632.5,1058.47,836.52
2016,1,30,12,30,954.0,73.0,3.3,8.0,637.0,1062.33,839.01
2016,1,30,12,45,952.0,73.0,3.35,8.5,633.5,1059.12,835.72
2016,1,30,13,0,950.0,73.0,3.4,9.0,630.0,1052.03,829.96
2016,1,30,13,15,945.5,72.5,3.4,9.0,618.0,1037.98,820.58
2016,1,30,13,30,941.0,72.0,3.4,9.0,606.0,1020.21,808.8
2016,1,30,13,45,933.5,71.0,3.4,9.0,586.5,995.33,792.08
2016,1,30,14,0,926.0,70.0,3.4,9.0,567.0,967.09,773.06
2016,1,30,14,15,915.0,69.0,3.25,9.0,540.5,932.5,748.33
2016,1,30,14,30,904.0,68.0,3.1,9.0,514.0,895.11,721.58
2016,1,30,14,45,888.5,66.0,3.0,9.0,480.5,850.05,689.43
2016,1,30,15,0,873.0,64.0,2.9,9.0,447.0,803.01,655.56
2016,1,30,15,15,851.5,61.5,2.6,8.5,408.0,748.98,615.86
2016,1,30,15,30,830.0,59.0,2.3,8.0,369.0,700.69,579.92
2016,1,30,15,45,792.5,57.0,2.0,7.5,324.5,634.15,529.02
2016,1,30,16,0,755.0,55.0,1.7,7.0,280.0,568.81,475.96
2016,1,30,16,15,707.0,50.5,1.6,6.0,234.0,495.93,416.53
2016,1,30,16,30,659.0,46.0,1.5,5.0,188.0,426.26,357.08
2016,1,30,16,45,579.0,39.5,1.45,4.5,142.0,342.72,283.38
2016,1,30,17,0,499.0,33.0,1.4,4.0,96.0,266.87,213.43
2016,1,30,17,15,355.5,23.0,1.45,3.5,57.5,176.11,119.0
2016,1,30,17,30,212.0,13.0,1.5,3.0,19.0,75.95,0.0
2016,1,30,17,45,106.0,6.5,1.55,3.0,9.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,185.0,18.0,2.05,1.5,38.5,98.68,43.93
2016,1,31,8,0,370.0,36.0,2.1,2.0,77.0,210.08,166.3
2016,1,31,8,15,460.5,45.5,2.15,2.5,121.5,285.03,237.28
2016,1,31,8,30,551.0,55.0,2.2,3.0,166.0,369.61,313.64
2016,1,31,8,45,609.0,61.5,2.25,3.5,212.0,441.36,377.25
2016,1,31,9,0,667.0,68.0,2.3,4.0,258.0,517.8,442.39
2016,1,31,9,15,705.0,72.5,2.4,4.5,302.0,582.69,496.03
2016,1,31,9,30,743.0,77.0,2.5,5.0,346.0,649.26,548.89
2016,1,31,9,45,775.5,79.0,2.65,6.0,387.0,705.75,590.17
2016,1,31,10,0,808.0,81.0,2.8,7.0,428.0,766.74,633.89
2016,1,31,10,15,826.0,83.5,2.95,7.5,462.5,815.94,668.91
2016,1,31,10,30,844.0,86.0,3.1,8.0,497.0,863.51,702.32
2016,1,31,10,45,860.0,86.5,3.3,9.0,525.5,904.92,729.85
2016,1,31,11,0,876.0,87.0,3.5,10.0,554.0,943.97,755.37
2016,1,31,11,15,737.0,127.5,3.6,10.5,530.0,887.6,712.35
2016,1,31,11,30,598.0,168.0,3.7,11.0,506.0,813.03,656.36
2016,1,31,11,45,627.5,163.0,3.85,11.5,525.0,847.03,681.02
2016,1,31,12,0,657.0,158.0,4.0,12.0,544.0,878.7,703.07
2016,1,31,12,15,626.0,169.5,4.1,12.5,539.5,865.19,691.88
2016,1,31,12,30,595.0,181.0,4.2,13.0,535.0,840.14,672.67
2016,1,31,12,45,555.5,194.0,4.35,13.5,523.0,814.99,653.92
2016,1,31,13,0,516.0,207.0,4.5,14.0,511.0,787.31,632.3
2016,1,31,13,15,706.5,148.0,4.5,14.0,556.5,912.13,726.1
2016,1,31,13,30,897.0,89.0,4.5,14.0,602.0,999.46,788.63
2016,1,31,13,45,765.0,118.0,4.55,14.0,545.5,909.34,724.28
2016,1,31,14,0,633.0,147.0,4.6,14.0,489.0,801.88,646.83
2016,1,31,14,15,657.5,131.5,4.5,14.0,472.0,789.54,638.62
2016,1,31,14,30,682.0,116.0,4.4,14.0,455.0,772.85,626.66
2016,1,31,14,45,656.0,113.5,4.3,14.0,422.5,724.22,590.56
2016,1,31,15,0,630.0,111.0,4.2,14.0,390.0,674.9,553.77
2016,1,31,15,15,596.5,110.5,4.1,13.5,356.0,621.58,514.25
2016,1,31,15,30,563.0,110.0,4.0,13.0,322.0,568.55,473.13
2016,1,31,15,45,539.5,99.5,3.95,13.0,283.5,513.11,428.7
2016,1,31,16,0,516.0,89.0,3.9,13.0,245.0,458.33,383.59
2016,1,31,16,15,561.5,71.5,3.8,12.5,216.0,438.06,366.13
2016,1,31,16,30,607.0,54.0,3.7,12.0,187.0,411.35,341.22
2016,1,31,16,45,521.5,46.5,3.65,11.5,141.0,326.76,266.97
2016,1,31,17,0,436.0,39.0,3.6,11.0,95.0,250.79,198.09
2016,1,31,17,15,296.5,27.0,3.5,10.5,57.5,159.7,109.01
2016,1,31,17,30,157.0,15.0,3.4,10.0,20.0,60.83,0.0
2016,1,31,17,45,78.5,7.5,3.35,10.0,10.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,147.0,20.0,2.85,7.5,36.5,85.47,40.93
2016,2,1,8,0,294.0,40.0,2.9,8.0,73.0,182.61,142.16
2016,2,1,8,15,382.5,51.0,2.95,8.5,115.5,254.09,207.96
2016,2,1,8,30,471.0,62.0,3.0,9.0,158.0,335.12,279.92
2016,2,1,8,45,538.0,68.0,3.05,9.5,203.0,407.71,343.33
2016,2,1,9,0,605.0,74.0,3.1,10.0,248.0,485.81,409.23
2016,2,1,9,15,302.5,97.0,3.25,10.5,184.0,334.84,283.56
2016,2,1,9,30,0.0,120.0,3.4,11.0,120.0,107.52,86.73
2016,2,1,9,45,382.0,102.0,3.55,12.0,267.5,429.47,363.23
