Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,0,764.0,84.0,3.7,13.0,415.0,734.91,602.4
2016,2,1,10,15,467.5,152.5,3.8,13.5,360.0,592.79,487.36
2016,2,1,10,30,171.0,221.0,3.9,14.0,305.0,395.63,324.52
2016,2,1,10,45,239.5,226.0,4.05,15.0,351.0,467.39,382.41
2016,2,1,11,0,308.0,231.0,4.2,16.0,397.0,562.44,455.57
2016,2,1,11,15,575.0,164.0,4.3,16.0,487.0,765.91,614.94
2016,2,1,11,30,842.0,97.0,4.4,16.0,577.0,961.35,755.86
2016,2,1,11,45,848.0,97.0,4.5,16.5,589.5,980.41,766.64
2016,2,1,12,0,854.0,97.0,4.6,17.0,602.0,996.1,776.47
2016,2,1,12,15,855.5,97.5,4.65,17.0,607.0,1004.42,782.34
2016,2,1,12,30,857.0,98.0,4.7,17.0,612.0,1009.13,785.91
2016,2,1,12,45,856.5,97.5,4.8,17.5,608.5,1006.97,783.76
2016,2,1,13,0,856.0,97.0,4.9,18.0,605.0,1001.18,779.26
2016,2,1,13,15,851.0,96.5,4.9,18.0,594.0,987.34,769.94
2016,2,1,13,30,846.0,96.0,4.9,18.0,583.0,970.06,758.38
2016,2,1,13,45,836.0,95.5,4.95,18.0,563.5,944.65,741.5
2016,2,1,14,0,826.0,95.0,5.0,18.0,544.0,916.24,722.51
2016,2,1,14,15,547.5,156.5,4.9,18.0,448.5,708.74,569.83
2016,2,1,14,30,269.0,218.0,4.8,18.0,353.0,498.8,403.68
2016,2,1,14,45,517.5,152.0,4.75,18.0,390.5,642.23,521.77
2016,2,1,15,0,766.0,86.0,4.7,18.0,428.0,751.82,606.17
2016,2,1,15,15,741.0,82.5,4.5,17.5,390.0,697.03,565.54
2016,2,1,15,30,716.0,79.0,4.3,17.0,352.0,646.05,528.1
2016,2,1,15,45,679.5,75.0,4.1,17.0,309.5,582.4,478.34
2016,2,1,16,0,643.0,71.0,3.9,17.0,267.0,520.23,427.86
2016,2,1,16,15,591.0,64.5,3.8,16.5,222.5,447.88,368.69
2016,2,1,16,30,539.0,58.0,3.7,16.0,178.0,379.53,310.76
2016,2,1,16,45,457.5,49.5,3.6,15.5,134.5,299.27,241.44
2016,2,1,17,0,376.0,41.0,3.5,15.0,91.0,227.33,177.41
2016,2,1,17,15,188.0,30.5,3.35,14.5,55.5,122.94,84.23
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,17.07,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,8.54,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,20.9,0.0
2016,2,2,7,45,159.5,26.5,2.65,5.5,43.0,98.97,53.19
2016,2,2,8,0,275.0,43.0,2.8,6.0,75.0,178.14,140.17
2016,2,2,8,15,360.0,55.5,2.85,6.5,117.5,246.79,203.61
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,326.9,275.09
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,395.62,335.49
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,468.97,397.77
2016,2,2,9,15,597.5,92.5,3.0,8.5,291.5,532.61,450.01
2016,2,2,9,30,637.0,99.0,3.0,9.0,334.0,598.24,502.1
2016,2,2,9,45,318.5,110.5,3.0,9.5,228.0,391.33,331.01
2016,2,2,10,0,0.0,122.0,3.0,10.0,122.0,106.54,85.72
2016,2,2,10,15,0.0,133.5,2.95,10.0,133.5,117.09,94.82
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,127.75,103.59
2016,2,2,10,45,3.5,164.0,2.9,10.5,166.0,149.27,121.38
2016,2,2,11,0,7.0,183.0,2.9,11.0,187.0,171.28,139.35
2016,2,2,11,15,3.5,163.5,2.85,11.0,165.5,147.66,119.36
2016,2,2,11,30,0.0,144.0,2.8,11.0,144.0,124.88,100.11
2016,2,2,11,45,5.5,175.5,2.8,11.5,179.0,160.97,130.08
2016,2,2,12,0,11.0,207.0,2.8,12.0,214.0,198.29,160.56
2016,2,2,12,15,6.5,192.5,2.75,12.0,196.5,178.77,144.2
2016,2,2,12,30,2.0,178.0,2.7,12.0,179.0,159.6,128.23
2016,2,2,12,45,1.0,169.5,2.7,12.0,170.0,150.19,120.47
2016,2,2,13,0,0.0,161.0,2.7,12.0,161.0,140.93,112.82
2016,2,2,13,15,1.5,170.0,2.7,12.0,171.0,151.44,121.67
2016,2,2,13,30,3.0,179.0,2.7,12.0,181.0,162.17,130.68
2016,2,2,13,45,1.5,160.5,2.7,12.0,161.5,142.59,114.53
2016,2,2,14,0,0.0,142.0,2.7,12.0,142.0,123.4,98.68
2016,2,2,14,15,0.0,149.0,2.65,12.0,149.0,130.72,104.97
2016,2,2,14,30,0.0,156.0,2.6,12.0,156.0,138.43,111.58
2016,2,2,14,45,0.0,142.0,2.6,12.0,142.0,125.18,100.72
2016,2,2,15,0,0.0,128.0,2.6,12.0,128.0,112.07,89.94
2016,2,2,15,15,0.0,116.5,2.45,11.5,116.5,101.58,81.45
2016,2,2,15,30,0.0,105.0,2.3,11.0,105.0,91.18,72.94
2016,2,2,15,45,252.0,104.5,2.15,11.0,182.5,298.87,253.39
2016,2,2,16,0,504.0,104.0,2.0,11.0,260.0,463.12,387.11
2016,2,2,16,15,450.0,93.5,1.85,10.5,216.5,392.72,327.53
2016,2,2,16,30,396.0,83.0,1.7,10.0,173.0,327.09,271.66
2016,2,2,16,45,333.0,68.0,1.6,10.0,131.5,257.28,210.58
2016,2,2,17,0,270.0,53.0,1.5,10.0,90.0,194.37,154.11
2016,2,2,17,15,135.0,36.5,1.6,10.0,55.0,103.35,72.89
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,18.72,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,8.54,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,2.5,4.9,11.5,2.5,2.05,0.0
2016,2,3,8,0,0.0,5.0,5.0,12.0,5.0,4.1,0.0
2016,2,3,8,15,0.0,7.5,5.0,12.0,7.5,6.15,0.0
2016,2,3,8,30,0.0,10.0,5.0,12.0,10.0,8.21,1.43
2016,2,3,8,45,0.0,13.0,5.0,12.5,13.0,10.69,3.59
2016,2,3,9,0,0.0,16.0,5.0,13.0,16.0,13.17,5.73
2016,2,3,9,15,0.0,13.5,5.15,13.5,13.5,11.11,3.93
2016,2,3,9,30,0.0,11.0,5.3,14.0,11.0,9.06,2.13
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,9.06,2.11
2016,2,3,10,0,0.0,11.0,5.6,15.0,11.0,9.07,2.08
2016,2,3,10,15,0.0,34.0,5.65,15.0,34.0,28.1,18.26
2016,2,3,10,30,0.0,57.0,5.7,15.0,57.0,47.23,34.39
2016,2,3,10,45,0.0,75.5,5.8,15.5,75.5,62.68,47.21
2016,2,3,11,0,0.0,94.0,5.9,16.0,94.0,78.48,60.22
2016,2,3,11,15,0.0,82.0,5.95,16.0,82.0,68.14,51.5
2016,2,3,11,30,0.0,70.0,6.0,16.0,70.0,58.12,43.09
2016,2,3,11,45,0.0,79.5,6.1,16.5,79.5,66.07,49.57
2016,2,3,12,0,0.0,89.0,6.2,17.0,89.0,74.03,56.03
2016,2,3,12,15,0.0,73.0,6.1,17.0,73.0,60.65,44.91
2016,2,3,12,30,0.0,57.0,6.0,17.0,57.0,47.3,33.82
2016,2,3,12,45,0.0,41.5,5.9,17.5,41.5,34.4,23.04
2016,2,3,13,0,0.0,26.0,5.8,18.0,26.0,21.53,12.29
2016,2,3,13,15,0.0,68.5,5.55,18.0,68.5,56.89,41.67
2016,2,3,13,30,0.0,111.0,5.3,18.0,111.0,93.73,72.11
2016,2,3,13,45,0.0,115.5,5.1,18.0,115.5,97.97,75.65
2016,2,3,14,0,0.0,120.0,4.9,18.0,120.0,102.32,79.32
2016,2,3,14,15,0.0,108.0,4.6,18.0,108.0,91.35,70.39
2016,2,3,14,30,0.0,96.0,4.3,18.0,96.0,80.49,61.54
2016,2,3,14,45,0.0,74.0,4.0,18.0,74.0,61.4,45.8
2016,2,3,15,0,0.0,52.0,3.7,18.0,52.0,43.05,30.57
2016,2,3,15,15,0.0,47.5,3.45,17.5,47.5,39.29,27.57
2016,2,3,15,30,0.0,43.0,3.2,17.0,43.0,35.54,24.53
2016,2,3,15,45,0.0,38.0,2.95,17.0,38.0,31.38,21.06
2016,2,3,16,0,0.0,33.0,2.7,17.0,33.0,27.23,17.56
2016,2,3,16,15,0.0,27.5,2.5,17.0,27.5,22.67,13.68
2016,2,3,16,30,0.0,22.0,2.3,17.0,22.0,18.11,9.75
2016,2,3,16,45,0.0,17.0,2.1,17.0,17.0,13.98,6.15
2016,2,3,17,0,0.0,12.0,1.9,17.0,12.0,9.86,2.53
2016,2,3,17,15,0.0,7.5,1.65,16.5,7.5,6.15,0.0
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.46,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.28,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.12,0.0
2016,2,4,7,45,0.0,20.0,2.7,8.0,20.0,16.52,5.69
2016,2,4,8,0,0.0,34.0,2.9,8.0,34.0,29.27,19.05
2016,2,4,8,15,0.0,52.5,2.8,8.0,52.5,46.83,34.81
2016,2,4,8,30,0.0,71.0,2.7,8.0,71.0,64.15,50.27
2016,2,4,8,45,3.0,89.0,2.65,8.5,90.0,82.54,66.41
2016,2,4,9,0,6.0,107.0,2.6,9.0,109.0,101.28,82.6
2016,2,4,9,15,11.0,123.0,2.5,9.0,127.5,119.55,98.34
2016,2,4,9,30,16.0,139.0,2.4,9.0,146.0,138.42,114.41
2016,2,4,9,45,213.5,150.5,2.35,9.0,245.0,341.06,288.72
2016,2,4,10,0,411.0,162.0,2.3,9.0,344.0,538.5,449.38
2016,2,4,10,15,448.0,168.0,2.35,9.0,380.5,593.3,490.99
2016,2,4,10,30,485.0,174.0,2.4,9.0,417.0,649.16,533.72
2016,2,4,10,45,355.5,211.5,2.45,9.0,395.0,572.19,470.75
2016,2,4,11,0,226.0,249.0,2.5,9.0,373.0,486.71,400.66
2016,2,4,11,15,199.0,261.5,2.45,9.0,373.5,480.69,394.91
2016,2,4,11,30,172.0,274.0,2.4,9.0,374.0,472.93,387.33
2016,2,4,11,45,93.5,246.0,2.4,9.5,300.5,342.41,281.15
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,213.14,173.37
2016,2,4,12,15,105.0,254.0,2.2,10.0,318.0,364.32,299.15
2016,2,4,12,30,195.0,290.0,2.0,10.0,409.0,520.89,422.35
2016,2,4,12,45,178.5,289.0,1.85,10.0,398.0,502.83,406.31
2016,2,4,13,0,162.0,288.0,1.7,10.0,387.0,484.28,391.17
2016,2,4,13,15,108.5,272.0,1.75,10.0,337.5,388.9,316.22
2016,2,4,13,30,55.0,256.0,1.8,10.0,288.0,316.32,257.66
2016,2,4,13,45,80.5,256.0,1.9,10.0,301.5,340.97,279.1
2016,2,4,14,0,106.0,256.0,2.0,10.0,315.0,364.7,299.28
2016,2,4,14,15,68.5,230.0,2.1,9.5,267.5,297.55,245.12
2016,2,4,14,30,31.0,204.0,2.2,9.0,220.0,232.81,192.02
2016,2,4,14,45,18.5,181.5,2.35,9.0,191.0,181.32,149.47
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,148.22,121.65
2016,2,4,15,15,3.0,146.0,2.2,9.0,148.0,133.63,109.48
2016,2,4,15,30,0.0,133.0,1.9,9.0,134.0,119.43,97.53
2016,2,4,15,45,0.0,117.5,1.65,9.0,118.0,105.07,85.46
2016,2,4,16,0,0.0,102.0,1.4,9.0,102.0,90.83,73.36
2016,2,4,16,15,0.0,85.5,1.3,8.5,85.5,75.63,60.39
2016,2,4,16,30,0.0,69.0,1.2,8.0,69.0,60.49,47.24
2016,2,4,16,45,0.0,52.5,1.15,7.5,52.5,45.35,33.87
2016,2,4,17,0,0.0,36.0,1.1,7.0,36.0,30.14,20.31
2016,2,4,17,15,0.0,22.5,1.2,7.0,22.5,18.57,9.5
2016,2,4,17,30,0.0,9.0,1.3,7.0,9.0,7.4,0.0
2016,2,4,17,45,0.0,4.5,1.45,7.0,4.5,3.84,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,172.0,13.0,3.6,0.0,18.0,58.92,0.0
2016,2,5,7,45,345.5,24.5,3.85,0.0,59.0,162.0,106.59
2016,2,5,8,0,519.0,36.0,4.1,0.0,100.0,267.3,216.96
2016,2,5,8,15,602.0,43.5,4.2,0.0,149.5,340.97,288.75
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,427.61,369.57
2016,2,5,8,45,743.5,54.5,4.4,0.5,249.5,503.84,438.81
2016,2,5,9,0,802.0,58.0,4.5,1.0,300.0,584.21,509.08
2016,2,5,9,15,835.0,61.5,4.5,1.0,347.0,651.34,566.56
2016,2,5,9,30,868.0,65.0,4.5,1.0,394.0,719.32,621.23
2016,2,5,9,45,896.5,66.0,4.5,1.5,437.5,774.26,662.38
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,835.02,707.2
2016,2,5,10,15,940.0,69.0,4.45,2.5,517.0,884.99,742.28
2016,2,5,10,30,955.0,71.0,4.4,3.0,553.0,932.85,775.1
2016,2,5,10,45,967.0,72.0,4.4,3.5,583.0,974.31,803.03
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,1012.9,828.55
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,1043.13,849.3
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,1069.79,867.52
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,1089.47,879.15
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,1105.24,888.1
2016,2,5,12,15,1001.5,75.0,4.3,5.0,687.5,1112.95,891.88
2016,2,5,12,30,1002.0,75.0,4.2,5.0,692.0,1116.54,892.93
2016,2,5,12,45,1002.0,74.5,4.15,5.0,688.5,1114.83,891.08
2016,2,5,13,0,1002.0,74.0,4.1,5.0,685.0,1108.98,886.54
2016,2,5,13,15,997.5,73.5,4.0,5.0,673.0,1094.52,875.93
2016,2,5,13,30,993.0,73.0,3.9,5.0,661.0,1076.1,862.77
2016,2,5,13,45,986.0,72.0,3.8,5.5,641.0,1050.78,843.32
2016,2,5,14,0,979.0,71.0,3.7,6.0,621.0,1021.84,821.49
2016,2,5,14,15,968.5,70.0,3.55,5.5,593.0,986.24,797.48
2016,2,5,14,30,958.0,69.0,3.4,5.0,565.0,947.59,771.16
2016,2,5,14,45,942.5,67.5,3.25,5.0,530.0,901.21,737.61
2016,2,5,15,0,927.0,66.0,3.1,5.0,495.0,852.61,702.2
2016,2,5,15,15,906.5,64.0,2.8,4.5,454.0,797.57,661.73
2016,2,5,15,30,886.0,62.0,2.5,4.0,413.0,741.37,619.76
2016,2,5,15,45,856.0,59.0,2.25,4.0,367.5,682.42,574.13
2016,2,5,16,0,826.0,56.0,2.0,4.0,322.0,617.22,520.94
2016,2,5,16,15,783.0,52.0,1.75,3.0,273.0,543.91,460.54
2016,2,5,16,30,740.0,48.0,1.5,2.0,224.0,473.14,399.74
2016,2,5,16,45,669.5,42.5,1.3,1.5,174.5,390.36,326.24
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,314.01,255.73
2016,2,5,17,15,472.0,27.5,1.1,0.5,80.5,220.41,167.75
2016,2,5,17,30,345.0,18.0,1.1,0.0,36.0,135.18,19.59
2016,2,5,17,45,172.5,9.0,1.15,0.0,18.0,50.54,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,12.8,0.0
2016,2,6,7,45,112.5,30.0,1.45,-0.5,44.5,81.16,54.0
2016,2,6,8,0,225.0,45.0,1.6,0.0,74.0,158.09,128.18
2016,2,6,8,15,268.0,60.5,1.45,0.0,109.0,208.5,175.96
2016,2,6,8,30,311.0,76.0,1.3,0.0,144.0,263.75,226.72
2016,2,6,8,45,336.0,90.5,1.2,0.5,179.5,312.06,269.67
2016,2,6,9,0,361.0,105.0,1.1,1.0,215.0,362.48,312.72
2016,2,6,9,15,390.5,118.0,1.0,1.5,253.5,416.02,356.68
2016,2,6,9,30,420.0,131.0,0.9,2.0,292.0,471.49,400.44
2016,2,6,9,45,544.5,117.0,0.8,3.0,348.5,576.91,482.45
2016,2,6,10,0,669.0,103.0,0.7,4.0,405.0,685.4,560.76
2016,2,6,10,15,479.0,160.5,0.65,4.5,385.0,610.27,498.31
2016,2,6,10,30,289.0,218.0,0.6,5.0,365.0,510.14,416.8
2016,2,6,10,45,437.5,192.0,0.6,5.5,428.0,642.43,519.59
2016,2,6,11,0,586.0,166.0,0.6,6.0,491.0,763.92,606.96
2016,2,6,11,15,775.5,123.5,0.65,6.0,570.5,920.09,713.93
2016,2,6,11,30,965.0,81.0,0.7,6.0,650.0,1051.42,799.18
2016,2,6,11,45,831.5,116.5,0.75,6.0,614.5,988.7,755.95
2016,2,6,12,0,698.0,152.0,0.8,6.0,579.0,914.14,707.32
2016,2,6,12,15,834.5,118.0,0.85,6.0,632.5,1009.59,773.66
2016,2,6,12,30,971.0,84.0,0.9,6.0,686.0,1097.06,830.59
2016,2,6,12,45,967.0,85.0,0.95,6.5,682.0,1093.25,826.4
2016,2,6,13,0,963.0,86.0,1.0,7.0,678.0,1085.45,821.37
2016,2,6,13,15,958.5,85.5,1.0,7.0,666.0,1071.36,812.73
2016,2,6,13,30,954.0,85.0,1.0,7.0,654.0,1053.46,801.83
2016,2,6,13,45,943.0,85.5,1.0,7.0,633.5,1026.82,785.3
2016,2,6,14,0,932.0,86.0,1.0,7.0,613.0,996.87,766.69
2016,2,6,14,15,921.0,84.5,1.0,6.5,585.5,961.35,745.63
2016,2,6,14,30,910.0,83.0,1.0,6.0,558.0,922.96,722.43
2016,2,6,14,45,806.5,91.0,1.0,6.0,492.5,822.81,654.08
2016,2,6,15,0,703.0,99.0,1.0,6.0,427.0,721.88,583.69
2016,2,6,15,15,770.0,86.0,0.85,5.5,418.0,725.22,587.82
2016,2,6,15,30,837.0,73.0,0.7,5.0,409.0,725.56,588.18
2016,2,6,15,45,807.0,69.0,0.6,5.0,363.5,660.73,539.82
2016,2,6,16,0,777.0,65.0,0.5,5.0,318.0,596.38,489.5
2016,2,6,16,15,731.5,60.5,0.45,4.5,270.0,523.12,431.71
2016,2,6,16,30,686.0,56.0,0.4,4.0,222.0,452.64,373.65
2016,2,6,16,45,606.5,49.5,0.35,4.0,172.5,370.93,303.51
2016,2,6,17,0,527.0,43.0,0.3,4.0,123.0,293.36,234.64
2016,2,6,17,15,399.5,32.5,0.35,3.5,80.0,202.62,153.01
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,119.54,32.64
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,43.1,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.41,0.0
2016,2,7,7,45,0.0,13.5,2.95,0.0,13.5,11.11,3.01
2016,2,7,8,0,0.0,23.0,3.1,0.0,23.0,18.96,10.94
2016,2,7,8,15,0.0,34.0,3.15,0.0,34.0,28.08,19.41
2016,2,7,8,30,0.0,45.0,3.2,0.0,45.0,37.22,27.85
2016,2,7,8,45,0.0,56.5,3.25,0.5,56.5,46.84,36.56
2016,2,7,9,0,0.0,68.0,3.3,1.0,68.0,56.95,45.56
2016,2,7,9,15,8.5,106.0,3.4,1.5,109.0,99.0,82.98
2016,2,7,9,30,17.0,144.0,3.5,2.0,150.0,143.42,121.86
2016,2,7,9,45,24.0,162.0,3.6,3.0,172.0,166.54,141.39
2016,2,7,10,0,31.0,180.0,3.7,4.0,194.0,205.01,173.74
2016,2,7,10,15,21.5,182.0,3.65,4.0,192.0,183.82,154.9
2016,2,7,10,30,12.0,184.0,3.6,4.0,190.0,176.92,148.35
2016,2,7,10,45,20.5,203.0,3.6,4.5,214.0,203.66,170.85
2016,2,7,11,0,29.0,222.0,3.6,5.0,238.0,249.76,209.22
2016,2,7,11,15,18.5,209.5,3.7,5.0,220.0,207.63,173.17
2016,2,7,11,30,8.0,197.0,3.8,5.0,202.0,184.3,152.98
2016,2,7,11,45,10.0,205.5,3.95,5.5,211.5,194.63,161.43
2016,2,7,12,0,12.0,214.0,4.1,6.0,221.0,205.11,169.93
2016,2,7,12,15,22.5,234.5,4.1,6.0,248.0,236.8,196.75
2016,2,7,12,30,33.0,255.0,4.1,6.0,275.0,291.23,242.1
2016,2,7,12,45,37.5,258.5,4.15,6.0,281.5,299.9,249.35
2016,2,7,13,0,42.0,262.0,4.2,6.0,288.0,308.61,256.78
2016,2,7,13,15,64.0,269.0,3.95,6.0,308.0,338.97,282.44
2016,2,7,13,30,86.0,276.0,3.7,6.0,328.0,368.97,307.59
2016,2,7,13,45,72.0,262.0,3.45,6.0,304.5,338.02,281.81
2016,2,7,14,0,58.0,248.0,3.2,6.0,281.0,307.63,256.63
2016,2,7,14,15,68.5,240.5,2.95,6.0,278.0,308.28,257.85
2016,2,7,14,30,79.0,233.0,2.7,6.0,275.0,308.41,258.52
2016,2,7,14,45,118.0,221.5,2.5,6.0,279.5,344.7,289.79
2016,2,7,15,0,157.0,210.0,2.3,6.0,284.0,359.97,303.53
2016,2,7,15,15,136.5,192.0,2.05,5.5,252.5,317.62,268.75
2016,2,7,15,30,116.0,174.0,1.8,5.0,221.0,276.79,235.01
2016,2,7,15,45,112.0,155.5,1.55,4.5,197.0,248.47,211.7
2016,2,7,16,0,108.0,137.0,1.3,4.0,173.0,220.48,188.15
2016,2,7,16,15,102.0,117.5,1.25,3.5,147.0,190.41,162.46
2016,2,7,16,30,96.0,98.0,1.2,3.0,121.0,160.92,136.6
2016,2,7,16,45,83.5,78.0,1.15,3.0,95.0,128.23,107.04
2016,2,7,17,0,71.0,58.0,1.1,3.0,69.0,96.79,78.13
2016,2,7,17,15,38.0,39.5,1.1,2.5,45.0,54.85,40.14
2016,2,7,17,30,5.0,21.0,1.1,2.0,21.0,19.94,3.53
2016,2,7,17,45,2.5,10.5,1.1,2.0,10.5,9.58,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.9,0.0,11.0,6.4,0.0
2016,2,8,7,30,195.0,15.0,1.0,0.0,22.0,66.51,0.0
2016,2,8,7,45,330.5,26.5,1.1,0.5,61.5,160.01,113.82
2016,2,8,8,0,466.0,38.0,1.2,1.0,101.0,246.93,199.41
2016,2,8,8,15,545.5,46.0,1.2,1.5,148.5,320.65,267.55
2016,2,8,8,30,625.0,54.0,1.2,2.0,196.0,402.71,340.4
2016,2,8,8,45,334.0,88.0,1.3,2.5,166.0,307.11,263.11
2016,2,8,9,0,43.0,122.0,1.4,3.0,136.0,148.9,126.0
2016,2,8,9,15,105.0,144.0,1.6,3.5,184.0,227.83,195.44
2016,2,8,9,30,167.0,166.0,1.8,4.0,232.0,301.53,258.33
2016,2,8,9,45,83.5,149.0,2.05,5.0,182.0,209.1,177.72
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,115.47,94.69
2016,2,8,10,15,0.0,71.5,2.4,6.5,71.5,59.32,46.11
2016,2,8,10,30,0.0,11.0,2.5,7.0,11.0,9.08,2.28
2016,2,8,10,45,56.0,136.0,2.65,7.5,167.5,178.41,149.7
2016,2,8,11,0,112.0,261.0,2.8,8.0,324.0,373.15,310.22
2016,2,8,11,15,56.0,209.5,2.75,7.5,241.0,260.41,216.12
2016,2,8,11,30,0.0,158.0,2.7,7.0,158.0,137.68,112.01
2016,2,8,11,45,0.0,139.5,2.7,7.0,139.5,119.88,97.1
2016,2,8,12,0,0.0,121.0,2.7,7.0,121.0,102.63,82.46
2016,2,8,12,15,149.5,203.5,2.7,7.0,297.5,369.79,309.92
2016,2,8,12,30,299.0,286.0,2.7,7.0,474.0,641.15,524.39
2016,2,8,12,45,160.0,261.5,2.7,7.0,362.5,448.55,369.6
2016,2,8,13,0,21.0,237.0,2.7,7.0,251.0,237.59,195.26
2016,2,8,13,15,10.5,169.0,2.7,6.5,176.0,158.48,130.13
2016,2,8,13,30,0.0,101.0,2.7,6.0,101.0,84.55,67.37
2016,2,8,13,45,2.5,141.5,2.7,6.0,143.0,124.4,101.67
2016,2,8,14,0,5.0,182.0,2.7,6.0,185.0,166.6,137.55
2016,2,8,14,15,2.5,118.0,2.65,6.0,119.5,102.64,83.26
2016,2,8,14,30,0.0,54.0,2.6,6.0,54.0,44.75,33.42
2016,2,8,14,45,0.0,96.0,2.55,6.0,96.0,80.5,64.55
2016,2,8,15,0,0.0,138.0,2.5,6.0,138.0,120.92,99.47
2016,2,8,15,15,0.0,116.5,2.25,6.0,116.5,100.64,82.18
2016,2,8,15,30,0.0,95.0,2.0,6.0,95.0,80.69,65.11
2016,2,8,15,45,0.0,85.0,1.75,6.0,85.0,71.86,57.59
2016,2,8,16,0,0.0,75.0,1.5,6.0,75.0,63.1,50.04
2016,2,8,16,15,251.5,77.5,1.35,5.0,140.5,254.8,219.36
2016,2,8,16,30,503.0,80.0,1.2,4.0,206.0,382.45,323.98
2016,2,8,16,45,428.5,69.0,1.05,3.5,160.0,302.51,252.94
2016,2,8,17,0,354.0,58.0,0.9,3.0,114.0,233.42,190.89
2016,2,8,17,15,247.5,41.5,0.9,3.0,74.0,154.82,119.85
2016,2,8,17,30,141.0,25.0,0.9,3.0,34.0,83.12,37.39
2016,2,8,17,45,70.5,12.5,0.95,3.0,17.0,28.06,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.5,2.6,0.0,4.5,3.84,0.0
2016,2,9,7,30,0.0,9.0,2.8,0.0,9.0,7.4,0.0
2016,2,9,7,45,0.0,23.5,3.05,0.0,23.5,19.42,10.09
2016,2,9,8,0,0.0,38.0,3.3,0.0,38.0,32.58,22.94
2016,2,9,8,15,0.0,56.0,3.55,0.0,56.0,49.29,38.33
2016,2,9,8,30,0.0,74.0,3.8,0.0,74.0,65.87,53.51
2016,2,9,8,45,0.0,91.5,4.1,0.5,91.5,81.91,67.9
2016,2,9,9,0,0.0,109.0,4.4,1.0,109.0,98.0,82.09
2016,2,9,9,15,43.5,138.0,4.45,1.0,155.0,166.5,143.53
2016,2,9,9,30,87.0,167.0,4.5,1.0,201.0,231.34,200.96
2016,2,9,9,45,87.0,185.0,4.55,1.5,222.5,253.77,219.56
2016,2,9,10,0,87.0,203.0,4.6,2.0,244.0,276.23,237.96
2016,2,9,10,15,257.5,200.5,4.6,2.0,332.5,451.41,390.05
2016,2,9,10,30,428.0,198.0,4.6,2.0,421.0,624.87,534.81
2016,2,9,10,45,427.0,210.5,4.6,2.5,443.0,652.66,554.36
2016,2,9,11,0,426.0,223.0,4.6,3.0,465.0,678.68,572.97
2016,2,9,11,15,337.5,251.0,4.6,3.0,447.0,618.12,521.74
2016,2,9,11,30,249.0,279.0,4.6,3.0,429.0,550.78,464.91
2016,2,9,11,45,124.5,194.0,4.6,3.0,269.0,331.11,282.16
2016,2,9,12,0,0.0,109.0,4.6,3.0,109.0,91.69,74.15
2016,2,9,12,15,0.0,99.0,4.6,2.5,99.0,82.72,66.65
2016,2,9,12,30,0.0,89.0,4.6,2.0,89.0,74.06,59.24
2016,2,9,12,45,0.0,102.5,4.6,2.0,102.5,85.84,69.49
2016,2,9,13,0,0.0,116.0,4.6,2.0,116.0,98.01,80.07
2016,2,9,13,15,5.5,162.5,4.55,2.0,166.0,147.07,122.74
2016,2,9,13,30,11.0,209.0,4.5,2.0,216.0,198.75,167.22
2016,2,9,13,45,16.5,215.0,4.5,2.0,225.0,210.56,177.62
2016,2,9,14,0,22.0,221.0,4.5,2.0,234.0,222.43,188.15
2016,2,9,14,15,20.5,212.0,4.45,2.0,223.5,212.05,179.47
2016,2,9,14,30,19.0,203.0,4.4,2.0,213.0,201.85,170.99
2016,2,9,14,45,9.5,155.5,4.35,2.0,160.5,145.41,122.33
2016,2,9,15,0,0.0,108.0,4.3,2.0,108.0,91.84,75.54
2016,2,9,15,15,90.5,143.0,4.15,1.5,180.5,222.6,193.08
2016,2,9,15,30,181.0,178.0,4.0,1.0,253.0,328.35,286.12
2016,2,9,15,45,167.5,162.0,3.9,1.0,225.5,293.56,255.8
2016,2,9,16,0,154.0,146.0,3.8,1.0,198.0,259.9,226.45
2016,2,9,16,15,144.0,125.5,3.55,0.5,168.5,223.96,195.0
2016,2,9,16,30,134.0,105.0,3.3,0.0,139.0,188.94,163.64
2016,2,9,16,45,120.0,84.0,3.05,0.0,109.5,152.29,129.87
2016,2,9,17,0,106.0,63.0,2.8,0.0,80.0,117.02,96.8
2016,2,9,17,15,71.5,43.5,2.65,-0.5,53.0,77.53,59.97
2016,2,9,17,30,37.0,24.0,2.5,-1.0,26.0,39.11,18.09
2016,2,9,17,45,18.5,12.0,2.4,-1.5,13.0,14.79,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,29.22,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,82.84,0.0
2016,2,10,7,45,325.5,32.0,2.9,-2.5,68.5,162.58,121.36
2016,2,10,8,0,456.0,45.0,3.2,-2.0,110.0,249.0,205.5
2016,2,10,8,15,535.0,54.5,3.25,-1.5,158.5,324.07,276.41
2016,2,10,8,30,614.0,64.0,3.3,-1.0,207.0,407.3,352.55
2016,2,10,8,45,658.0,71.5,3.35,-1.0,255.5,476.22,415.06
2016,2,10,9,0,702.0,79.0,3.4,-1.0,304.0,548.34,478.17
2016,2,10,9,15,737.0,84.5,3.4,-0.5,350.5,614.94,533.65
2016,2,10,9,30,772.0,90.0,3.4,0.0,397.0,682.89,588.28
2016,2,10,9,45,804.0,91.0,3.45,0.0,440.0,739.62,631.94
2016,2,10,10,0,836.0,92.0,3.5,0.0,483.0,801.17,678.6
2016,2,10,10,15,853.5,95.0,3.5,0.0,519.0,852.37,716.17
2016,2,10,10,30,871.0,98.0,3.5,0.0,555.0,901.79,751.95
2016,2,10,10,45,873.5,103.5,3.55,0.0,582.5,938.43,778.07
2016,2,10,11,0,876.0,109.0,3.6,0.0,610.0,971.86,801.81
2016,2,10,11,15,884.5,110.5,3.65,0.0,632.0,1003.11,823.92
2016,2,10,11,30,893.0,112.0,3.7,0.0,654.0,1031.11,843.68
2016,2,10,11,45,895.5,114.0,3.75,0.0,667.5,1050.32,857.12
2016,2,10,12,0,898.0,116.0,3.8,0.0,681.0,1065.8,868.07
2016,2,10,12,15,900.5,116.5,3.9,0.0,686.5,1075.75,875.62
2016,2,10,12,30,903.0,117.0,4.0,0.0,692.0,1081.83,880.74
2016,2,10,12,45,696.0,176.0,4.1,0.0,618.0,946.63,782.14
2016,2,10,13,0,489.0,235.0,4.2,0.0,544.0,791.71,663.1
2016,2,10,13,15,347.0,263.0,4.25,0.0,480.5,655.89,554.43
2016,2,10,13,30,205.0,291.0,4.3,0.0,417.0,523.14,444.43
2016,2,10,13,45,122.0,266.5,4.4,0.0,341.0,410.2,350.2
2016,2,10,14,0,39.0,242.0,4.5,0.0,265.0,280.62,239.23
2016,2,10,14,15,253.0,219.5,4.5,0.0,356.5,490.0,423.11
2016,2,10,14,30,467.0,197.0,4.5,0.0,448.0,666.2,571.88
2016,2,10,14,45,449.0,187.0,4.5,0.0,417.0,622.68,536.21
2016,2,10,15,0,431.0,177.0,4.5,0.0,386.0,578.77,500.96
2016,2,10,15,15,254.5,177.0,4.4,0.0,298.0,406.01,353.91
2016,2,10,15,30,78.0,177.0,4.3,0.0,210.0,236.26,204.89
2016,2,10,15,45,438.0,122.0,4.25,0.0,275.0,462.11,406.44
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,612.21,534.04
2016,2,10,16,15,756.5,62.5,4.0,-0.5,291.0,540.02,470.72
2016,2,10,16,30,715.0,58.0,3.8,-1.0,242.0,470.18,408.48
2016,2,10,16,45,659.0,50.5,3.65,-1.5,192.5,393.09,338.05
2016,2,10,17,0,603.0,43.0,3.5,-2.0,143.0,320.95,269.6
2016,2,10,17,15,488.5,33.5,3.4,-2.0,96.5,235.11,187.69
2016,2,10,17,30,374.0,24.0,3.3,-2.0,50.0,155.44,91.35
2016,2,10,17,45,187.0,12.0,3.25,-2.5,25.0,56.12,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.0,41.62,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,32.0,113.11,0.0
2016,2,11,7,45,450.0,27.5,2.95,-4.0,77.0,195.95,148.3
2016,2,11,8,0,585.0,37.0,3.2,-4.0,122.0,288.15,239.09
2016,2,11,8,15,657.0,43.5,3.25,-3.5,172.5,364.22,312.2
2016,2,11,8,30,729.0,50.0,3.3,-3.0,223.0,447.24,389.03
2016,2,11,8,45,774.5,54.0,3.4,-2.5,273.5,519.0,453.86
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,593.73,518.68
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.0,659.73,573.59
2016,2,11,9,30,879.0,65.0,3.5,-1.0,418.0,726.26,625.18
2016,2,11,9,45,899.5,67.0,3.55,-1.0,460.5,777.25,663.92
2016,2,11,10,0,920.0,69.0,3.6,-1.0,503.0,833.45,706.18
2016,2,11,10,15,934.5,71.0,3.55,-0.5,539.0,883.22,740.91
2016,2,11,10,30,949.0,73.0,3.5,0.0,575.0,930.84,773.37
2016,2,11,10,45,959.0,74.0,3.5,0.0,604.5,970.67,801.29
2016,2,11,11,0,969.0,75.0,3.5,0.0,634.0,1007.52,826.87
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.5,1037.81,847.57
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,1064.53,865.74
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,1084.42,877.53
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,1100.39,886.65
2016,2,11,12,15,991.0,78.5,3.45,1.0,709.0,1109.3,891.98
2016,2,11,12,30,992.0,79.0,3.4,1.0,714.0,1114.09,894.64
2016,2,11,12,45,990.5,78.5,3.4,1.5,710.5,1110.95,890.83
2016,2,11,13,0,989.0,78.0,3.4,2.0,707.0,1103.67,884.38
2016,2,11,13,15,985.0,77.5,3.35,2.0,695.0,1089.81,874.57
2016,2,11,13,30,981.0,77.0,3.3,2.0,683.0,1071.98,862.16
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.0,1046.56,844.97
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,1017.59,825.33
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.0,982.01,799.59
2016,2,11,14,30,944.0,74.0,3.0,2.0,587.0,943.35,771.64
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.0,897.77,739.29
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,849.98,705.03
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.0,795.3,664.13
2016,2,11,15,30,874.0,67.0,2.2,1.0,435.0,745.98,626.79
2016,2,11,15,45,845.0,64.0,1.9,1.0,389.0,681.2,576.06
2016,2,11,16,0,816.0,61.0,1.6,1.0,343.0,616.73,522.88
2016,2,11,16,15,775.5,57.0,1.45,0.5,294.0,544.94,463.61
2016,2,11,16,30,735.0,53.0,1.3,0.0,245.0,475.45,403.97
2016,2,11,16,45,670.5,47.0,1.2,0.0,194.5,394.88,332.53
2016,2,11,17,0,606.0,41.0,1.1,0.0,144.0,320.21,263.78
2016,2,11,17,15,493.5,32.5,1.1,0.0,98.0,232.0,182.61
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,154.44,95.03
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,56.83,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
