Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.5,14.5,2.75,1.5,27.5,12.38,0.0
2016,4,3,6,30,313.0,29.0,3.0,2.0,55.0,31.14,15.17
2016,4,3,6,45,432.0,40.0,3.3,2.5,104.5,74.76,41.83
2016,4,3,7,0,551.0,51.0,3.6,3.0,154.0,133.75,86.44
2016,4,3,7,15,619.5,58.0,3.65,3.0,209.5,193.28,138.91
2016,4,3,7,30,688.0,65.0,3.7,3.0,265.0,260.9,200.94
2016,4,3,7,45,733.5,70.0,3.8,3.5,322.0,327.15,262.5
2016,4,3,8,0,779.0,75.0,3.9,4.0,379.0,396.91,325.98
2016,4,3,8,15,809.0,79.5,3.8,4.5,433.5,463.01,384.53
2016,4,3,8,30,839.0,84.0,3.7,5.0,488.0,530.83,442.42
2016,4,3,8,45,862.0,86.5,3.65,5.5,540.0,593.95,494.6
2016,4,3,9,0,885.0,89.0,3.6,6.0,592.0,657.23,545.04
2016,4,3,9,15,900.5,91.5,3.5,6.5,638.5,710.7,586.11
2016,4,3,9,30,916.0,94.0,3.4,7.0,685.0,766.71,627.04
2016,4,3,9,45,928.0,96.0,3.3,7.5,726.0,817.96,661.78
2016,4,3,10,0,940.0,98.0,3.2,8.0,767.0,867.05,694.21
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.5,909.81,721.44
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,949.6,746.1
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,983.89,766.5
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,1014.7,784.23
2016,4,3,11,15,971.0,104.0,2.65,10.5,905.5,1039.01,796.79
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,1059.41,806.55
2016,4,3,11,45,976.0,105.0,2.45,11.5,934.5,1073.81,813.4
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1084.1,817.65
2016,4,3,12,15,977.5,105.0,2.35,12.5,946.5,1087.76,817.65
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,1087.23,815.1
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,1081.44,809.29
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,1071.48,800.97
2016,4,3,13,15,973.5,101.5,2.15,14.0,919.5,1055.04,790.07
2016,4,3,13,30,970.0,101.0,2.1,14.0,904.0,1034.62,776.73
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,1006.97,759.34
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,975.68,739.58
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,939.71,716.03
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,900.59,690.27
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,855.07,659.23
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,807.08,626.26
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,754.35,590.3
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,700.0,551.13
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,639.95,506.04
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,582.58,461.58
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,517.68,410.38
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,453.72,358.19
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,385.64,300.71
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,320.53,244.06
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,251.81,184.68
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,189.71,130.41
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,126.81,78.5
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,74.49,39.84
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,28.18,12.85
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,11.95,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,11.4,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,30.41,14.56
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,73.32,39.76
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,130.56,82.26
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,188.92,132.55
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,256.1,192.52
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,320.79,250.8
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,389.8,311.35
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,454.59,367.04
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,521.06,422.13
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,583.51,472.21
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,642.44,518.02
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,699.11,561.32
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,754.54,601.9
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,804.1,636.01
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,851.4,668.09
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,894.52,696.14
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,934.76,721.82
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,968.21,742.92
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,998.18,761.54
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,1022.05,777.02
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,1042.09,789.96
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,1056.29,797.94
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,1066.43,803.3
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,1069.95,805.46
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,1069.34,805.03
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,1062.62,799.52
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,1051.83,791.43
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,1035.09,780.59
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,1014.48,767.23
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,986.52,749.29
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,955.15,728.98
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,918.96,704.86
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,879.74,678.5
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,832.57,646.28
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,783.51,612.4
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,731.27,576.48
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,682.28,540.27
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,619.68,491.82
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,557.78,442.84
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,494.58,392.46
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,432.52,341.39
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,363.16,283.28
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,298.85,228.05
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,233.72,171.61
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,174.98,120.78
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,115.16,72.86
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,66.18,37.53
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,27.33,13.95
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,13.03,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,6.83,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.96,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,35.03,19.36
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,77.43,45.1
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,135.31,88.87
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,194.97,141.48
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,262.73,203.61
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,327.75,264.23
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,396.9,327.34
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,463.34,387.26
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,531.43,446.81
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,593.69,498.99
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,655.78,549.22
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,714.83,595.21
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,772.87,638.89
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,825.0,675.32
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,867.03,703.06
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,910.49,732.75
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,951.14,759.95
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,985.57,781.32
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1016.61,800.1
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,1041.23,815.68
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,1062.05,828.62
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,1077.02,836.01
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,1087.98,840.7
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,1092.39,842.56
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1092.7,841.79
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,1088.35,836.97
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,1079.82,829.51
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,1062.88,817.55
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,1042.01,803.08
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,1016.16,783.9
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,986.5,762.27
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,949.55,737.05
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,909.47,709.65
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,864.58,679.14
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,817.06,646.5
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,763.21,609.68
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,712.42,572.22
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,651.8,525.68
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,590.58,477.36
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,524.77,424.31
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,459.87,370.2
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,391.52,311.03
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,325.18,252.01
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,256.12,191.04
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,192.95,134.92
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,129.17,81.5
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,76.1,42.12
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,29.07,15.17
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,13.13,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,6.83,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,13.0,0.0
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,33.92,18.42
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,77.39,44.63
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,134.11,88.11
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,192.31,139.25
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,258.11,199.1
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,321.97,257.77
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,389.5,318.22
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,454.2,374.99
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,520.22,430.94
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,582.4,481.98
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,644.83,531.5
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,701.75,575.26
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,757.57,616.94
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,801.83,646.16
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,849.72,677.43
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,892.07,705.4
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,931.57,731.09
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,964.18,752.13
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,993.21,770.64
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,1017.41,786.83
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,1037.89,800.57
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,1007.94,778.23
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,968.35,748.74
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,970.79,750.9
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,969.89,750.45
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,941.97,728.84
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,910.93,705.25
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,895.6,695.16
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,877.44,682.96
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,926.39,722.18
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,952.65,741.48
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,866.31,680.81
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,775.93,614.04
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,680.24,542.05
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,583.2,467.61
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,488.63,394.35
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,391.53,317.64
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,412.91,336.39
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,413.32,337.09
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,324.1,264.68
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,240.22,196.27
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,204.21,166.54
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,170.48,138.24
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,137.11,109.78
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,105.56,82.6
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,73.88,55.58
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,47.66,33.58
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,26.86,16.0
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,9.89,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.12,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,15.48,0.0
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,34.46,20.35
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,70.31,41.22
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,129.09,83.14
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,185.2,131.02
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,249.34,188.0
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,314.39,246.49
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,387.26,311.17
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,406.85,331.9
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,400.4,328.32
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,515.73,422.64
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,639.28,521.47
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,695.08,564.96
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,749.61,606.19
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,706.55,567.36
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,609.98,487.32
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,779.39,621.43
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,927.5,729.66
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,845.12,665.69
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,707.15,555.5
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,612.76,483.01
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,511.98,403.59
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,696.16,547.78
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,863.48,673.95
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,669.06,525.43
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,451.81,355.01
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,371.56,293.15
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,276.91,218.51
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,255.45,201.73
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,234.13,184.88
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,522.29,418.43
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,769.74,609.07
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,539.31,429.67
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,308.97,244.64
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,426.0,341.08
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,530.92,425.33
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,382.41,307.71
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,247.31,198.26
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,434.07,353.99
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,555.17,450.37
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,426.53,345.71
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,316.73,256.08
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,269.94,216.19
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,225.8,177.94
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,180.01,138.29
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,137.06,101.02
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,109.84,73.51
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,72.24,40.73
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,29.31,18.93
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,14.03,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,7.68,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,13.73,0.74
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,36.06,19.77
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,80.31,45.08
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,138.31,88.34
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,197.77,140.03
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,264.51,200.26
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,330.73,260.51
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,400.03,322.25
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,465.09,378.77
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,531.64,434.44
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,594.42,485.17
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,653.84,531.57
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,710.68,575.36
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,766.15,616.42
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,816.92,650.64
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,865.54,682.75
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,907.68,711.08
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,946.78,737.08
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,980.71,758.37
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,1011.14,777.18
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,1035.14,793.03
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,1055.21,806.33
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,1069.25,814.18
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,1079.17,819.4
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,1082.46,821.38
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,1081.54,820.75
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,780.97,608.34
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,402.19,314.67
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,453.29,356.59
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,520.05,408.01
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,383.63,303.26
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,254.89,201.88
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,204.03,162.05
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,154.35,122.24
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,397.28,322.86
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,592.69,476.11
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,531.02,427.34
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,472.36,381.6
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,347.77,282.24
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,238.12,193.0
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,273.79,223.32
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,295.6,240.27
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,253.21,204.43
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,212.52,169.54
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,210.22,159.98
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,183.09,126.37
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,122.66,76.13
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,71.67,39.09
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,27.17,17.65
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,14.77,0.0
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,7.68,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,14.95,3.08
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,38.58,22.12
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,82.85,47.62
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,141.16,91.59
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,200.75,144.08
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,267.6,205.49
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,276.71,224.5
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,254.28,211.7
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,386.5,323.56
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,538.72,452.55
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,602.97,508.06
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,664.0,559.93
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,722.18,607.82
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,779.05,653.06
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,712.42,594.47
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,590.21,490.08
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,785.99,652.57
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,963.86,789.43
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,997.46,811.03
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,1027.4,830.42
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,1051.6,847.08
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,1071.81,860.85
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,1001.45,806.59
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,894.54,719.75
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,1012.85,813.1
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,1098.26,874.01
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,1091.53,868.42
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,1080.58,860.48
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,1064.04,848.66
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,1043.46,834.06
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,1015.78,814.37
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,984.48,792.1
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,948.19,765.83
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,908.64,737.11
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,862.6,703.71
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,814.11,668.23
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,760.87,629.46
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,705.89,586.58
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,648.85,539.78
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,587.19,488.24
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,521.49,432.64
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,456.59,376.02
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,387.53,313.9
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,320.73,252.53
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,252.42,189.97
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,189.75,132.99
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,127.37,80.35
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,75.01,42.11
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,28.62,19.44
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,16.54,0.0
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,8.54,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,13.64,3.66
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,37.04,20.65
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,83.23,47.44
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,140.98,92.01
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,200.15,144.2
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,267.26,205.03
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,331.02,263.02
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,397.89,321.88
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,461.63,375.73
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,526.7,427.71
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,587.5,473.91
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,647.78,517.15
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,698.8,553.08
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,752.14,589.22
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,799.21,617.88
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,843.51,644.05
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,884.32,671.37
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,922.23,696.82
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,950.78,716.07
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,975.41,732.85
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,997.81,748.53
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,1016.54,761.92
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,1026.7,769.42
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,1032.83,774.38
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,1035.64,776.9
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,1034.62,777.07
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,1026.85,772.38
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,1015.33,765.33
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,967.75,734.86
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,894.68,684.49
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,841.07,647.12
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,789.72,610.48
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,795.51,617.92
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,792.57,618.51
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,782.23,613.49
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,760.07,599.77
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,707.8,561.59
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,656.36,523.3
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,598.37,479.12
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,540.27,433.56
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,477.61,383.42
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,416.53,332.94
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,352.69,278.41
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,292.18,225.36
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,229.52,170.95
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,173.03,122.01
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,116.87,76.06
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,68.01,40.33
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,28.59,19.21
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,16.3,0.58
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,8.96,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,13.19,3.88
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,26.37,16.84
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,43.76,32.48
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,61.61,48.37
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,80.97,65.01
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,101.48,82.45
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,143.8,117.71
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,188.85,155.22
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,219.44,180.6
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,250.73,206.15
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,239.28,195.88
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,223.74,181.97
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,291.65,237.16
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,363.89,294.7
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,454.57,365.88
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,552.79,440.97
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,503.0,399.72
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,445.72,352.83
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,704.4,557.36
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,931.92,726.08
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,955.54,739.63
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,975.9,752.22
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,882.31,681.12
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,761.55,587.11
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,760.27,586.53
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,757.12,584.06
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,888.63,684.58
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,993.94,759.82
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,925.99,710.92
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,844.97,649.88
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,786.53,607.63
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,728.33,564.9
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,700.54,545.49
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,671.01,524.48
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,621.6,488.54
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,584.36,461.06
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,589.33,466.69
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,573.0,455.56
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,466.27,371.25
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,365.58,291.09
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,345.21,275.19
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,318.66,252.93
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,269.33,211.72
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,224.05,173.6
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,178.18,135.04
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,136.06,99.72
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,95.68,67.1
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,60.82,40.56
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,32.35,21.76
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,16.38,1.81
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,8.54,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.27,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,19.23,8.66
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,34.04,22.64
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,54.28,39.64
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,77.2,58.78
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,102.69,80.17
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,130.53,103.6
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,97.22,76.59
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,57.21,43.18
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,98.64,77.91
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,141.11,112.85
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,130.28,103.29
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,119.26,93.71
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,196.89,157.0
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,289.22,230.2
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,214.29,169.77
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,132.4,103.28
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,133.81,104.41
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,135.25,105.43
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,160.77,125.72
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,186.67,146.04
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,189.16,147.86
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,191.62,149.73
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,178.9,139.58
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,166.15,129.43
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,208.11,162.83
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,250.54,196.18
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,387.69,303.06
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,512.07,396.47
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,421.93,327.64
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,333.54,259.74
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,274.09,214.22
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,231.6,181.19
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,126.9,98.1
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,26.61,16.35
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,370.24,300.08
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,675.68,531.61
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,448.67,355.99
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,243.93,192.73
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,428.42,343.29
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,546.22,433.14
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,485.71,383.55
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,425.94,334.07
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,363.15,280.18
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,302.43,226.63
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,238.42,171.15
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,179.5,120.22
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,120.05,72.44
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,69.59,37.58
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,26.89,17.58
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,17.25,3.6
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,8.96,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,10.24,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,21.27,11.34
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,41.31,24.38
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,86.15,50.08
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,142.7,92.67
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,200.61,142.79
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,265.17,200.7
