Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,328.17,258.14
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,395.76,318.52
2016,4,13,8,15,793.0,88.5,4.3,9.5,469.5,459.31,373.97
2016,4,13,8,30,821.0,93.0,4.3,10.0,523.0,524.32,428.79
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,584.96,478.57
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,645.56,526.76
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,701.78,569.99
2016,4,13,9,30,893.0,105.0,4.0,11.0,716.0,751.38,607.22
2016,4,13,9,45,898.5,110.0,3.85,11.5,754.5,798.67,639.27
2016,4,13,10,0,904.0,115.0,3.7,12.0,793.0,843.31,668.43
2016,4,13,10,15,912.5,117.0,3.4,12.5,826.0,884.67,693.74
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,923.19,716.25
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,953.54,732.34
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,980.23,745.31
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,1003.52,759.57
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,1023.14,771.38
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.0,1036.11,777.39
2016,4,13,12,0,929.0,134.0,2.3,15.0,961.0,1045.17,780.93
2016,4,13,12,15,929.0,134.0,2.25,15.0,962.5,1048.37,782.2
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,1047.64,781.08
2016,4,13,12,45,922.5,136.5,2.15,15.5,955.5,1039.07,773.55
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,1026.69,763.75
2016,4,13,13,15,912.0,138.5,1.95,16.0,931.5,1010.11,751.51
2016,4,13,13,30,908.0,138.0,1.8,16.0,916.0,989.86,736.97
2016,4,13,13,45,753.5,207.5,1.7,16.0,842.0,917.47,688.58
2016,4,13,14,0,599.0,277.0,1.6,16.0,768.0,822.48,621.44
2016,4,13,14,15,567.5,274.0,1.5,16.0,726.0,772.76,587.26
2016,4,13,14,30,536.0,271.0,1.4,16.0,684.0,722.66,551.93
2016,4,13,14,45,502.0,267.5,1.3,16.0,639.5,670.18,514.48
2016,4,13,15,0,468.0,264.0,1.2,16.0,595.0,618.37,477.04
2016,4,13,15,15,585.5,205.5,1.2,16.0,594.0,621.72,482.31
2016,4,13,15,30,703.0,147.0,1.2,16.0,593.0,618.05,481.01
2016,4,13,15,45,674.0,141.0,1.2,16.0,542.5,557.54,435.79
2016,4,13,16,0,645.0,135.0,1.2,16.0,492.0,498.11,390.6
2016,4,13,16,15,462.5,161.0,1.15,15.5,404.5,389.05,306.65
2016,4,13,16,30,280.0,187.0,1.1,15.0,317.0,296.54,234.61
2016,4,13,16,45,251.0,171.5,1.05,15.0,277.5,252.59,198.96
2016,4,13,17,0,222.0,156.0,1.0,15.0,238.0,211.73,165.11
2016,4,13,17,15,204.0,132.5,0.95,14.0,198.5,170.09,130.58
2016,4,13,17,30,186.0,109.0,0.9,13.0,159.0,130.8,97.68
2016,4,13,17,45,149.5,87.0,0.9,12.5,121.5,91.55,65.84
2016,4,13,18,0,113.0,65.0,0.9,12.0,84.0,59.57,41.21
2016,4,13,18,15,64.5,43.5,0.9,11.5,53.5,33.81,23.64
2016,4,13,18,30,16.0,22.0,0.9,11.0,23.0,17.93,5.03
2016,4,13,18,45,8.0,11.0,0.95,10.5,11.5,9.39,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,13.0,1.7,4.0,15.0,11.1,0.0
2016,4,14,6,15,224.5,28.0,1.9,4.5,53.0,22.91,13.2
2016,4,14,6,30,360.0,43.0,2.1,5.0,91.0,43.27,26.5
2016,4,14,6,45,448.5,53.5,2.3,5.5,141.5,86.65,51.78
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,141.32,93.19
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,197.61,141.74
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,260.52,197.85
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,322.01,252.96
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,387.08,309.79
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,450.1,363.96
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,513.91,417.02
2016,4,14,8,45,807.0,105.0,2.85,10.5,565.5,573.14,464.83
2016,4,14,9,0,827.0,109.0,2.9,11.0,615.0,632.32,511.04
2016,4,14,9,15,843.0,112.0,2.9,11.5,660.5,687.46,552.57
2016,4,14,9,30,859.0,115.0,2.9,12.0,706.0,741.49,592.05
2016,4,14,9,45,870.0,118.5,2.9,12.5,745.0,790.85,626.3
2016,4,14,10,0,881.0,122.0,2.9,13.0,784.0,830.47,652.05
2016,4,14,10,15,889.5,123.5,2.9,13.5,817.0,870.43,677.78
2016,4,14,10,30,898.0,125.0,2.9,14.0,850.0,907.64,701.25
2016,4,14,10,45,904.0,127.0,2.9,14.5,875.5,940.14,721.24
2016,4,14,11,0,910.0,129.0,2.9,15.0,901.0,969.36,738.86
2016,4,14,11,15,914.0,130.0,2.85,15.0,919.0,992.34,753.12
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,1011.69,764.98
2016,4,14,11,45,920.0,131.5,2.8,15.5,946.5,1024.92,771.85
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,1034.33,776.29
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.0,1037.43,777.66
2016,4,14,12,30,922.0,132.0,2.7,16.0,958.0,1036.64,776.62
2016,4,14,12,45,923.0,130.0,2.7,16.5,951.5,1030.99,771.58
2016,4,14,13,0,924.0,128.0,2.7,17.0,945.0,1021.42,764.13
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.0,1004.69,753.52
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,984.24,740.56
2016,4,14,13,45,912.0,124.5,2.7,17.0,891.5,958.35,723.99
2016,4,14,14,0,907.0,123.0,2.7,17.0,868.0,929.02,705.13
2016,4,14,14,15,899.0,121.0,2.7,17.0,837.5,893.38,681.9
2016,4,14,14,30,891.0,119.0,2.7,17.0,807.0,854.82,656.53
2016,4,14,14,45,881.0,116.5,2.7,17.0,769.5,811.5,627.61
2016,4,14,15,0,871.0,114.0,2.7,17.0,732.0,771.98,601.14
2016,4,14,15,15,856.5,111.0,2.65,16.5,689.0,719.71,564.28
2016,4,14,15,30,842.0,108.0,2.6,16.0,646.0,666.01,525.23
2016,4,14,15,45,824.0,104.5,2.6,16.0,597.5,608.59,481.51
2016,4,14,16,0,806.0,101.0,2.6,16.0,549.0,550.7,436.11
2016,4,14,16,15,780.0,97.0,2.45,15.5,497.0,488.24,386.09
2016,4,14,16,30,754.0,93.0,2.3,15.0,445.0,426.84,335.31
2016,4,14,16,45,720.0,87.5,2.15,15.0,391.0,361.47,279.43
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,299.52,225.11
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,235.23,169.51
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,176.4,118.88
2016,4,14,17,45,511.0,59.0,1.45,12.0,175.0,118.43,72.67
2016,4,14,18,0,436.0,50.0,1.3,11.0,123.0,69.8,39.56
2016,4,14,18,15,316.5,36.5,1.3,10.5,79.5,29.74,20.28
2016,4,14,18,30,197.0,23.0,1.3,10.0,36.0,18.88,6.53
2016,4,14,18,45,98.5,11.5,1.35,9.5,18.0,9.82,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.83,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,13.66,0.0
2016,4,15,6,15,143.0,31.5,2.7,4.0,51.5,24.21,14.71
2016,4,15,6,30,286.0,47.0,2.8,4.0,87.0,42.9,27.43
2016,4,15,6,45,353.5,62.0,2.9,4.5,133.0,83.16,52.89
2016,4,15,7,0,421.0,77.0,3.0,5.0,179.0,132.08,90.92
2016,4,15,7,15,495.0,79.5,3.15,5.5,228.5,183.06,133.99
2016,4,15,7,30,569.0,82.0,3.3,6.0,278.0,239.82,184.03
2016,4,15,7,45,662.5,86.0,3.5,7.0,350.5,312.78,247.5
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,395.86,318.8
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,459.65,374.31
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,524.01,428.64
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,584.45,477.34
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,644.77,524.26
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.0,700.32,566.64
2016,4,15,9,30,882.0,113.0,4.1,12.0,722.0,754.6,606.92
2016,4,15,9,45,891.5,116.0,4.15,12.5,761.5,796.66,636.41
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,842.03,667.16
2016,4,15,10,15,909.5,121.0,4.15,13.0,833.5,883.07,695.17
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,921.28,720.93
2016,4,15,10,45,921.5,125.5,4.1,13.5,891.0,952.5,740.49
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,980.26,757.53
2016,4,15,11,15,783.5,208.5,4.0,14.0,885.5,966.23,746.25
2016,4,15,11,30,642.0,289.0,3.9,14.0,855.0,921.92,711.81
2016,4,15,11,45,787.5,210.0,3.85,14.5,911.5,995.08,763.53
2016,4,15,12,0,933.0,131.0,3.8,15.0,968.0,1041.84,792.94
2016,4,15,12,15,933.0,131.0,3.7,15.0,968.5,1044.92,793.77
2016,4,15,12,30,933.0,131.0,3.6,15.0,969.0,1044.06,792.41
2016,4,15,12,45,750.5,231.5,3.55,15.5,902.5,984.8,750.37
2016,4,15,13,0,568.0,332.0,3.5,16.0,836.0,895.95,683.59
2016,4,15,13,15,746.5,229.0,3.4,16.0,879.5,959.62,732.61
2016,4,15,13,30,925.0,126.0,3.3,16.0,923.0,989.2,752.13
2016,4,15,13,45,770.0,199.0,3.25,16.5,851.0,919.17,702.73
2016,4,15,14,0,615.0,272.0,3.2,17.0,779.0,830.23,637.23
2016,4,15,14,15,645.5,244.5,3.15,17.0,759.5,810.63,625.2
2016,4,15,14,30,676.0,217.0,3.1,17.0,740.0,786.05,608.93
2016,4,15,14,45,493.5,268.0,3.05,17.0,640.5,660.24,514.98
2016,4,15,15,0,311.0,319.0,3.0,17.0,541.0,539.72,423.22
2016,4,15,15,15,491.0,239.5,2.9,16.5,565.0,584.34,461.38
2016,4,15,15,30,671.0,160.0,2.8,16.0,589.0,605.51,479.87
2016,4,15,15,45,497.0,194.5,2.75,16.0,499.5,492.74,391.89
2016,4,15,16,0,323.0,229.0,2.7,16.0,410.0,392.12,312.62
2016,4,15,16,15,406.5,188.5,2.55,15.5,394.0,383.33,305.69
2016,4,15,16,30,490.0,148.0,2.4,15.0,378.0,356.6,282.61
2016,4,15,16,45,452.5,139.0,2.25,15.0,332.0,302.57,236.91
2016,4,15,17,0,415.0,130.0,2.1,15.0,286.0,252.16,193.71
2016,4,15,17,15,388.0,112.5,1.9,14.0,240.0,201.06,150.02
2016,4,15,17,30,361.0,95.0,1.7,13.0,194.0,153.06,108.98
2016,4,15,17,45,311.5,77.5,1.5,12.0,149.5,105.57,70.76
2016,4,15,18,0,262.0,60.0,1.3,11.0,105.0,64.45,40.96
2016,4,15,18,15,183.5,42.5,1.3,10.5,68.5,32.4,22.66
2016,4,15,18,30,105.0,25.0,1.3,10.0,32.0,19.71,7.83
2016,4,15,18,45,52.5,12.5,1.35,9.5,16.0,10.67,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,9.39,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,17.32,0.0
2016,4,16,6,15,216.0,33.5,2.2,4.5,64.5,25.91,16.45
2016,4,16,6,30,432.0,45.0,2.3,5.0,107.0,46.34,28.27
2016,4,16,6,45,520.5,54.0,2.45,5.5,160.0,92.98,54.46
2016,4,16,7,0,609.0,63.0,2.6,6.0,213.0,150.81,98.12
2016,4,16,7,15,664.0,70.0,2.65,6.5,270.0,210.49,149.84
2016,4,16,7,30,719.0,77.0,2.7,7.0,327.0,276.38,208.86
2016,4,16,7,45,711.5,80.0,2.8,8.0,361.5,323.16,253.33
2016,4,16,8,0,704.0,83.0,2.9,9.0,396.0,368.8,295.4
2016,4,16,8,15,712.0,94.0,2.85,9.5,443.5,424.99,344.28
2016,4,16,8,30,720.0,105.0,2.8,10.0,491.0,481.73,391.68
2016,4,16,8,45,749.5,109.0,2.8,10.5,543.0,542.73,440.88
2016,4,16,9,0,779.0,113.0,2.8,11.0,595.0,604.65,489.2
2016,4,16,9,15,848.0,108.5,2.75,11.5,668.0,685.04,550.03
2016,4,16,9,30,917.0,104.0,2.7,12.0,741.0,763.89,607.8
2016,4,16,9,45,926.5,106.5,2.65,12.5,780.5,812.42,639.86
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,858.55,669.48
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.0,898.97,694.6
2016,4,16,10,30,950.0,112.0,2.5,14.0,884.0,936.35,717.27
2016,4,16,10,45,954.0,113.5,2.5,14.5,909.0,967.85,736.13
2016,4,16,11,0,958.0,115.0,2.5,15.0,934.0,995.78,752.5
2016,4,16,11,15,961.0,115.5,2.5,15.0,951.5,1018.11,766.51
2016,4,16,11,30,964.0,116.0,2.5,15.0,969.0,1036.6,778.06
2016,4,16,11,45,965.5,116.5,2.5,15.5,978.0,1049.74,784.71
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,1058.86,788.86
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,1061.98,790.7
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,1061.03,790.07
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.0,1053.59,783.89
2016,4,16,13,0,963.0,116.0,2.5,17.0,972.0,1042.12,775.27
2016,4,16,13,15,959.5,115.0,2.45,17.0,956.0,1024.78,763.85
2016,4,16,13,30,956.0,114.0,2.4,17.0,940.0,1003.58,750.04
2016,4,16,13,45,949.5,113.5,2.4,17.0,916.0,976.43,732.89
2016,4,16,14,0,943.0,113.0,2.4,17.0,892.0,945.79,713.42
2016,4,16,14,15,935.0,111.0,2.35,17.0,860.5,909.1,689.32
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,869.36,663.07
2016,4,16,14,45,915.5,107.5,2.3,17.0,790.5,824.59,633.57
2016,4,16,15,0,904.0,106.0,2.3,17.0,752.0,777.47,602.11
2016,4,16,15,15,889.5,103.0,2.25,17.0,707.5,724.76,564.53
2016,4,16,15,30,875.0,100.0,2.2,17.0,663.0,674.43,527.13
2016,4,16,15,45,856.0,97.0,2.15,17.0,613.5,615.5,482.46
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,556.12,436.19
2016,4,16,16,15,811.5,90.0,1.95,16.5,511.0,492.48,385.64
2016,4,16,16,30,786.0,86.0,1.8,16.0,458.0,429.81,334.18
2016,4,16,16,45,751.0,81.5,1.65,16.0,402.5,364.44,278.6
2016,4,16,17,0,716.0,77.0,1.5,16.0,347.0,300.41,222.95
2016,4,16,17,15,667.5,70.5,1.35,15.0,291.5,235.52,167.15
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,175.83,116.15
2016,4,16,17,45,545.0,56.0,1.1,13.5,183.0,117.24,69.85
2016,4,16,18,0,471.0,48.0,1.0,13.0,130.0,67.78,37.13
2016,4,16,18,15,352.5,36.0,1.05,12.5,85.0,29.27,19.82
2016,4,16,18,30,234.0,24.0,1.1,12.0,40.0,19.71,8.36
2016,4,16,18,45,117.0,12.0,1.15,11.5,20.0,10.24,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,7.26,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,13.26,0.0
2016,4,17,6,15,258.5,31.5,1.1,5.5,63.0,25.74,16.52
2016,4,17,6,30,390.0,46.0,1.3,6.0,104.0,46.09,28.64
2016,4,17,6,45,477.0,56.0,1.5,7.0,155.5,90.71,53.99
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,146.36,95.54
2016,4,17,7,15,619.5,73.0,1.7,9.0,262.5,203.27,143.8
2016,4,17,7,30,675.0,80.0,1.7,10.0,318.0,266.48,198.97
2016,4,17,7,45,715.5,85.5,1.7,11.0,374.0,329.15,253.88
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,395.5,310.38
2016,4,17,8,15,783.0,95.0,1.7,12.5,483.5,458.24,362.92
2016,4,17,8,30,810.0,99.0,1.7,13.0,537.0,521.33,413.87
2016,4,17,8,45,830.0,103.0,1.75,13.5,586.5,581.45,460.97
2016,4,17,9,0,850.0,107.0,1.8,14.0,636.0,641.44,506.38
2016,4,17,9,15,864.5,109.5,1.85,14.5,681.0,695.83,546.28
2016,4,17,9,30,879.0,112.0,1.9,15.0,726.0,748.9,584.08
2016,4,17,9,45,883.5,117.5,1.95,15.5,763.5,789.41,611.24
2016,4,17,10,0,888.0,123.0,2.0,16.0,801.0,832.7,639.18
2016,4,17,10,15,896.0,125.0,2.05,16.5,833.0,872.66,664.45
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,909.8,687.57
2016,4,17,10,45,909.5,128.5,2.15,17.5,890.0,941.24,706.69
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,969.36,723.54
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.0,991.69,737.39
2016,4,17,11,30,922.0,132.0,2.2,18.0,949.0,1010.38,748.93
2016,4,17,11,45,923.5,132.5,2.2,18.5,958.0,1022.94,755.14
2016,4,17,12,0,925.0,133.0,2.2,19.0,967.0,1031.66,759.0
2016,4,17,12,15,925.0,133.0,2.2,19.0,968.0,1034.58,760.7
2016,4,17,12,30,925.0,133.0,2.2,19.0,969.0,1033.61,760.07
2016,4,17,12,45,924.0,132.0,2.2,19.0,961.5,1026.84,755.85
2016,4,17,13,0,923.0,131.0,2.2,19.0,954.0,1016.2,749.3
2016,4,17,13,15,919.5,130.0,2.2,19.0,938.5,999.4,738.86
2016,4,17,13,30,916.0,129.0,2.2,19.0,923.0,978.9,726.13
2016,4,17,13,45,910.0,128.0,2.2,19.5,899.5,952.57,708.27
2016,4,17,14,0,904.0,127.0,2.2,20.0,876.0,922.89,688.26
2016,4,17,14,15,895.5,125.0,2.15,20.0,845.0,886.94,664.87
2016,4,17,14,30,887.0,123.0,2.1,20.0,814.0,848.12,639.48
2016,4,17,14,45,876.5,120.5,2.1,20.0,776.5,804.63,611.14
2016,4,17,15,0,866.0,118.0,2.1,20.0,739.0,764.98,584.94
2016,4,17,15,15,851.5,115.5,2.05,19.5,695.5,713.53,549.19
2016,4,17,15,30,837.0,113.0,2.0,19.0,652.0,660.67,511.49
2016,4,17,15,45,818.0,109.0,1.95,19.0,604.0,602.56,467.91
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,544.12,422.84
2016,4,17,16,15,773.5,100.5,1.75,18.5,503.5,482.04,374.0
2016,4,17,16,30,748.0,96.0,1.6,18.0,451.0,420.23,323.82
2016,4,17,16,45,714.0,90.5,1.45,18.0,397.0,356.18,269.97
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,294.9,217.23
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.5,231.53,163.59
2016,4,17,17,30,581.0,71.0,1.1,16.0,234.0,173.55,114.84
2016,4,17,17,45,509.0,61.5,1.0,15.5,181.5,116.39,70.23
2016,4,17,18,0,437.0,52.0,0.9,15.0,129.0,68.2,38.57
2016,4,17,18,15,322.5,39.0,0.95,14.5,85.0,31.71,21.79
2016,4,17,18,30,208.0,26.0,1.0,14.0,41.0,20.26,9.17
2016,4,17,18,45,104.0,13.0,1.1,13.5,20.5,11.1,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.5,8.5,1.1,8.5,12.5,7.26,0.0
2016,4,18,6,0,149.0,17.0,1.1,9.0,25.0,13.8,0.0
2016,4,18,6,15,278.0,31.0,1.3,10.0,66.0,25.23,15.94
2016,4,18,6,30,407.0,45.0,1.5,11.0,107.0,45.42,27.31
2016,4,18,6,45,486.0,55.0,1.7,12.5,158.0,90.39,52.26
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,145.32,92.51
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,201.76,139.68
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,264.24,193.51
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,325.05,246.44
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,388.85,300.48
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,451.14,350.81
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,513.78,399.15
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.5,572.35,442.24
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,630.64,483.03
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,684.86,520.5
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,737.86,555.74
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.5,780.68,581.88
2016,4,18,10,0,894.0,114.0,1.1,23.0,799.0,827.32,608.98
2016,4,18,10,15,902.0,116.0,1.0,23.0,831.0,867.38,632.07
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,904.6,652.87
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,935.66,668.06
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,963.37,680.83
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.0,985.72,692.47
2016,4,18,11,30,927.0,123.0,0.6,24.0,947.0,1004.4,701.9
2016,4,18,11,45,928.0,123.5,0.55,24.5,956.0,1016.46,706.03
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,1024.67,707.98
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,1027.55,709.46
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,1026.52,708.84
2016,4,18,12,45,929.0,122.5,0.55,25.5,959.5,1020.15,705.01
2016,4,18,13,0,929.0,121.0,0.6,26.0,952.0,1009.88,699.03
2016,4,18,13,15,925.0,120.5,0.6,26.0,936.5,992.97,689.44
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,972.38,677.77
2016,4,18,13,45,914.5,119.5,0.65,26.0,897.0,945.97,663.67
2016,4,18,14,0,908.0,119.0,0.7,26.0,873.0,916.22,647.44
2016,4,18,14,15,899.5,117.0,0.7,26.0,842.5,880.17,626.2
2016,4,18,14,30,891.0,115.0,0.7,26.0,812.0,841.24,603.03
2016,4,18,14,45,879.5,113.5,0.75,26.0,774.0,797.83,577.52
2016,4,18,15,0,868.0,112.0,0.8,26.0,736.0,752.21,550.11
2016,4,18,15,15,853.5,109.0,0.75,26.0,692.5,706.02,518.59
2016,4,18,15,30,839.0,106.0,0.7,26.0,649.0,652.69,481.62
2016,4,18,15,45,820.0,102.5,0.7,26.0,601.0,595.11,441.28
2016,4,18,16,0,801.0,99.0,0.7,26.0,553.0,537.2,399.34
2016,4,18,16,15,776.0,95.0,0.65,26.0,501.0,475.9,353.13
2016,4,18,16,30,751.0,91.0,0.6,26.0,449.0,415.58,306.13
2016,4,18,16,45,717.0,86.0,0.55,26.0,395.5,351.09,254.74
2016,4,18,17,0,683.0,81.0,0.5,26.0,342.0,290.3,204.87
2016,4,18,17,15,636.0,74.5,0.55,25.0,288.0,228.04,154.53
2016,4,18,17,30,589.0,68.0,0.6,24.0,234.0,170.83,108.32
2016,4,18,17,45,518.5,59.0,0.65,23.5,182.0,114.03,65.67
2016,4,18,18,0,448.0,50.0,0.7,23.0,130.0,65.94,35.45
2016,4,18,18,15,339.0,37.5,0.8,22.0,86.0,30.38,19.97
2016,4,18,18,30,230.0,25.0,0.9,21.0,42.0,20.45,9.36
2016,4,18,18,45,115.0,12.5,1.05,20.0,21.0,10.67,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,10.24,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,19.07,1.31
2016,4,19,6,15,161.0,38.5,2.05,11.5,63.5,29.44,19.55
2016,4,19,6,30,322.0,53.0,2.2,12.0,103.0,47.94,30.57
2016,4,19,6,45,393.0,66.5,2.35,13.0,151.5,89.51,55.16
2016,4,19,7,0,464.0,80.0,2.5,14.0,200.0,140.01,92.65
2016,4,19,7,15,487.5,89.0,2.4,14.5,241.0,188.39,133.99
2016,4,19,7,30,511.0,98.0,2.3,15.0,282.0,236.4,176.23
2016,4,19,7,45,572.0,101.0,2.25,16.0,337.5,293.87,224.75
2016,4,19,8,0,633.0,104.0,2.2,17.0,393.0,357.57,277.52
2016,4,19,8,15,596.5,131.0,2.1,17.5,428.5,405.16,317.47
2016,4,19,8,30,560.0,158.0,2.0,18.0,464.0,442.42,347.54
2016,4,19,8,45,585.5,166.5,1.9,19.0,512.5,502.22,392.45
2016,4,19,9,0,611.0,175.0,1.8,20.0,561.0,558.36,432.85
2016,4,19,9,15,590.5,199.5,1.85,21.0,593.5,599.31,460.94
2016,4,19,9,30,570.0,224.0,1.9,22.0,626.0,632.28,482.53
2016,4,19,9,45,472.0,279.0,2.0,23.0,624.0,636.77,482.03
2016,4,19,10,0,374.0,334.0,2.1,24.0,622.0,620.54,466.87
2016,4,19,10,15,483.0,307.5,2.1,24.5,695.0,712.95,532.09
2016,4,19,10,30,592.0,281.0,2.1,25.0,768.0,798.98,590.58
2016,4,19,10,45,713.0,224.0,2.1,25.5,827.5,874.36,641.31
2016,4,19,11,0,834.0,167.0,2.1,26.0,887.0,939.71,681.88
2016,4,19,11,15,683.0,259.0,2.05,26.0,856.5,913.66,662.05
2016,4,19,11,30,532.0,351.0,2.0,26.0,826.0,868.02,627.62
2016,4,19,11,45,507.0,363.5,2.0,26.0,820.0,863.32,624.14
2016,4,19,12,0,482.0,376.0,2.0,26.0,814.0,855.55,618.29
2016,4,19,12,15,522.0,362.5,2.0,26.0,837.0,883.26,637.34
2016,4,19,12,30,562.0,349.0,2.0,26.0,860.0,908.22,654.18
2016,4,19,12,45,527.0,358.0,2.05,26.5,834.0,879.61,633.96
2016,4,19,13,0,492.0,367.0,2.1,27.0,808.0,848.73,612.71
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,821.29,595.1
2016,4,19,13,30,464.0,354.0,2.1,27.0,759.0,791.94,576.09
2016,4,19,13,45,526.0,322.0,2.1,27.0,769.5,805.04,587.0
2016,4,19,14,0,588.0,290.0,2.1,27.0,780.0,812.64,593.82
2016,4,19,14,15,463.5,322.0,2.05,26.5,699.5,718.22,528.91
2016,4,19,14,30,339.0,354.0,2.0,26.0,619.0,618.46,459.63
2016,4,19,14,45,366.5,329.0,1.95,26.0,603.5,600.83,448.91
2016,4,19,15,0,394.0,304.0,1.9,26.0,588.0,579.95,435.05
2016,4,19,15,15,385.5,285.0,1.8,25.5,549.5,536.69,405.04
2016,4,19,15,30,377.0,266.0,1.7,25.0,511.0,493.14,374.35
2016,4,19,15,45,489.0,209.5,1.65,25.0,503.0,494.89,376.52
2016,4,19,16,0,601.0,153.0,1.6,25.0,495.0,479.45,364.62
2016,4,19,16,15,592.0,147.0,1.4,24.5,458.0,433.79,328.89
2016,4,19,16,30,583.0,141.0,1.2,24.0,421.0,387.75,291.97
2016,4,19,16,45,535.0,135.0,1.05,23.5,368.5,323.37,240.91
2016,4,19,17,0,487.0,129.0,0.9,23.0,316.0,267.96,196.0
2016,4,19,17,15,437.0,116.5,0.9,22.5,265.0,211.53,150.39
2016,4,19,17,30,387.0,104.0,0.9,22.0,214.0,160.84,109.78
2016,4,19,17,45,325.5,87.5,0.9,21.5,166.5,111.56,72.54
2016,4,19,18,0,264.0,71.0,0.9,21.0,119.0,70.06,44.67
2016,4,19,18,15,180.5,50.5,0.9,20.5,78.5,38.72,27.21
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,23.41,11.99
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,12.8,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,14.0,9.0,2.9,13.0,10.0,7.68,0.0
2016,4,20,6,0,28.0,18.0,3.0,13.0,20.0,14.76,1.55
2016,4,20,6,15,96.0,42.5,3.2,13.0,56.5,32.59,22.24
2016,4,20,6,30,164.0,67.0,3.4,13.0,93.0,54.72,38.4
2016,4,20,6,45,233.5,87.5,3.65,13.5,140.5,91.02,62.7
2016,4,20,7,0,303.0,108.0,3.9,14.0,188.0,136.37,96.88
2016,4,20,7,15,413.5,102.5,3.95,14.0,238.0,180.5,130.89
2016,4,20,7,30,524.0,97.0,4.0,14.0,288.0,238.63,178.93
2016,4,20,7,45,383.5,142.5,4.1,14.5,294.0,262.48,205.51
2016,4,20,8,0,243.0,188.0,4.2,15.0,300.0,267.11,213.36
2016,4,20,8,15,401.0,173.5,4.15,15.0,383.5,349.34,280.02
2016,4,20,8,30,559.0,159.0,4.1,15.0,467.0,442.01,354.95
2016,4,20,8,45,620.5,164.5,4.1,15.5,534.5,519.16,415.87
2016,4,20,9,0,682.0,170.0,4.1,16.0,602.0,596.24,475.32
2016,4,20,9,15,700.5,175.0,4.0,16.5,645.5,648.52,514.18
2016,4,20,9,30,719.0,180.0,3.9,17.0,689.0,700.3,551.66
2016,4,20,9,45,757.5,170.5,3.85,17.5,732.0,752.29,589.01
2016,4,20,10,0,796.0,161.0,3.8,18.0,775.0,800.18,622.68
2016,4,20,10,15,805.5,163.5,3.7,18.0,807.0,839.44,648.9
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,876.23,673.07
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,908.02,692.2
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,936.9,709.12
2016,4,20,11,15,837.5,168.0,3.3,19.0,905.5,959.02,722.65
2016,4,20,11,30,842.0,169.0,3.2,19.0,922.0,977.74,733.9
2016,4,20,11,45,843.5,170.0,3.15,19.5,931.0,990.1,739.89
2016,4,20,12,0,845.0,171.0,3.1,20.0,940.0,998.83,743.56
2016,4,20,12,15,844.5,171.0,3.0,20.0,940.5,1000.98,743.98
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,999.42,742.1
2016,4,20,12,45,844.5,169.0,2.85,20.5,934.0,993.18,736.29
2016,4,20,13,0,845.0,167.0,2.8,21.0,927.0,983.25,728.21
2016,4,20,13,15,840.5,166.0,2.7,21.0,911.5,965.97,716.39
2016,4,20,13,30,836.0,165.0,2.6,21.0,896.0,945.25,702.43
2016,4,20,13,45,826.5,165.0,2.55,21.0,872.0,917.71,684.44
2016,4,20,14,0,817.0,165.0,2.5,21.0,848.0,887.21,664.51
2016,4,20,14,15,807.5,162.5,2.45,21.0,817.5,851.58,641.07
2016,4,20,14,30,798.0,160.0,2.4,21.0,787.0,813.41,615.81
2016,4,20,14,45,623.0,219.5,2.35,21.0,695.5,709.12,540.28
2016,4,20,15,0,448.0,279.0,2.3,21.0,604.0,604.92,463.43
2016,4,20,15,15,591.5,213.5,2.25,21.0,615.5,619.59,477.02
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,624.16,481.33
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,568.14,438.9
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,512.45,396.04
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,452.73,349.56
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,394.61,302.92
2016,4,20,16,45,595.0,119.5,1.8,20.0,380.0,333.91,252.67
2016,4,20,17,0,557.0,112.0,1.7,20.0,328.0,276.68,204.34
2016,4,20,17,15,507.5,102.0,1.55,19.0,276.0,214.95,153.18
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,162.47,110.06
2016,4,20,17,45,388.0,79.0,1.3,17.0,174.5,110.99,70.87
2016,4,20,18,0,318.0,66.0,1.2,16.0,125.0,68.19,42.81
2016,4,20,18,15,227.0,48.0,1.2,15.5,83.0,36.56,26.02
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,23.09,12.43
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,12.8,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.95,11.5,6.5,5.55,0.0
2016,4,21,6,0,0.0,13.0,2.1,12.0,13.0,10.7,0.59
2016,4,21,6,15,0.5,34.0,2.15,12.0,34.0,27.65,18.25
2016,4,21,6,30,1.0,55.0,2.2,12.0,55.0,44.06,31.89
2016,4,21,6,45,12.5,78.0,2.25,12.5,81.5,63.86,48.68
2016,4,21,7,0,24.0,101.0,2.3,13.0,108.0,86.15,67.22
2016,4,21,7,15,40.0,122.5,2.35,13.5,136.5,110.04,86.78
2016,4,21,7,30,56.0,144.0,2.4,14.0,165.0,136.16,108.16
2016,4,21,7,45,271.0,156.5,2.45,15.0,280.0,231.44,181.71
2016,4,21,8,0,486.0,169.0,2.5,16.0,395.0,351.71,275.87
2016,4,21,8,15,454.5,186.0,2.6,16.5,416.0,383.83,303.14
2016,4,21,8,30,423.0,203.0,2.7,17.0,437.0,411.58,326.02
2016,4,21,8,45,445.0,216.0,2.8,17.5,482.0,461.49,365.05
2016,4,21,9,0,467.0,229.0,2.9,18.0,527.0,512.56,403.94
2016,4,21,9,15,435.0,261.0,2.95,18.5,553.5,545.96,427.81
2016,4,21,9,30,403.0,293.0,3.0,19.0,580.0,565.32,440.78
2016,4,21,9,45,404.0,309.0,3.05,19.5,609.5,600.26,465.39
2016,4,21,10,0,405.0,325.0,3.1,20.0,639.0,633.96,488.57
2016,4,21,10,15,299.0,368.0,3.1,20.5,604.5,604.4,463.17
2016,4,21,10,30,193.0,411.0,3.1,21.0,570.0,553.53,422.49
2016,4,21,10,45,298.0,393.0,3.15,21.5,648.0,649.36,493.28
2016,4,21,11,0,403.0,375.0,3.2,22.0,726.0,735.48,554.91
2016,4,21,11,15,367.0,400.5,3.2,22.0,724.5,736.51,553.57
2016,4,21,11,30,331.0,426.0,3.2,22.0,723.0,734.61,550.76
2016,4,21,11,45,332.5,430.0,3.25,22.5,731.0,744.75,556.78
2016,4,21,12,0,334.0,434.0,3.3,23.0,739.0,753.15,561.52
2016,4,21,12,15,402.0,408.0,3.35,23.0,775.5,794.15,591.89
2016,4,21,12,30,470.0,382.0,3.4,23.0,812.0,846.96,629.58
2016,4,21,12,45,448.0,382.5,3.45,23.0,790.0,823.23,612.93
2016,4,21,13,0,426.0,383.0,3.5,23.0,768.0,797.43,595.34
2016,4,21,13,15,437.0,372.0,3.5,23.0,761.0,789.99,591.02
2016,4,21,13,30,448.0,361.0,3.5,23.0,754.0,780.01,584.83
2016,4,21,13,45,297.0,389.5,3.55,23.0,647.0,648.73,489.88
2016,4,21,14,0,146.0,418.0,3.6,23.0,540.0,522.52,396.31
2016,4,21,14,15,309.5,359.5,3.55,23.0,607.0,609.67,464.69
2016,4,21,14,30,473.0,301.0,3.5,23.0,674.0,684.34,521.44
2016,4,21,14,45,412.5,308.5,3.5,23.0,623.0,624.25,477.06
2016,4,21,15,0,352.0,316.0,3.5,23.0,572.0,557.71,428.31
2016,4,21,15,15,272.0,310.0,3.4,22.5,500.5,479.92,370.79
2016,4,21,15,30,192.0,304.0,3.3,22.0,429.0,399.28,310.19
2016,4,21,15,45,405.5,226.5,3.25,22.0,466.5,458.21,357.29
2016,4,21,16,0,619.0,149.0,3.2,22.0,504.0,481.68,374.72
2016,4,21,16,15,507.0,162.0,2.95,21.5,435.0,398.82,309.76
2016,4,21,16,30,395.0,175.0,2.7,21.0,366.0,331.36,256.57
2016,4,21,16,45,361.0,163.5,2.5,21.0,322.5,277.3,212.44
2016,4,21,17,0,327.0,152.0,2.3,21.0,279.0,232.67,175.34
2016,4,21,17,15,302.5,131.5,2.15,20.5,235.0,186.42,136.95
2016,4,21,17,30,278.0,111.0,2.0,20.0,191.0,143.1,101.24
2016,4,21,17,45,234.5,91.5,1.85,19.5,149.5,101.57,69.09
2016,4,21,18,0,191.0,72.0,1.7,19.0,108.0,65.69,43.91
2016,4,21,18,15,133.5,51.5,1.7,18.5,72.5,39.3,28.05
2016,4,21,18,30,76.0,31.0,1.7,18.0,37.0,24.14,13.32
2016,4,21,18,45,38.0,15.5,1.75,17.5,18.5,13.23,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,6,15,0.0,1.0,2.9,15.0,1.0,0.82,0.0
2016,4,22,6,30,0.0,2.0,2.9,15.0,2.0,1.64,0.0
2016,4,22,6,45,0.0,3.0,2.95,15.5,3.0,2.46,0.0
2016,4,22,7,0,0.0,4.0,3.0,16.0,4.0,3.28,0.0
2016,4,22,7,15,0.0,5.0,3.0,16.0,5.0,4.11,0.0
2016,4,22,7,30,0.0,6.0,3.0,16.0,6.0,4.94,0.0
2016,4,22,7,45,0.0,49.5,3.0,16.5,49.5,40.96,29.12
2016,4,22,8,0,0.0,93.0,3.0,17.0,93.0,77.27,59.31
2016,4,22,8,15,3.0,134.5,3.1,17.0,136.0,113.54,89.06
2016,4,22,8,30,6.0,176.0,3.2,17.0,179.0,150.65,119.07
2016,4,22,8,45,13.5,206.0,3.3,17.5,214.5,181.19,143.19
2016,4,22,9,0,21.0,236.0,3.4,18.0,250.0,212.75,167.84
2016,4,22,9,15,13.5,215.0,3.45,18.0,224.0,190.79,149.82
2016,4,22,9,30,6.0,194.0,3.5,18.0,198.0,168.08,131.26
2016,4,22,9,45,46.0,280.0,3.6,18.0,315.5,283.48,223.19
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,397.82,311.51
2016,4,22,10,15,59.5,353.0,3.7,18.0,400.5,367.72,287.08
2016,4,22,10,30,33.0,340.0,3.7,18.0,368.0,335.56,261.43
2016,4,22,10,45,24.5,313.5,3.7,18.5,334.5,304.68,236.84
2016,4,22,11,0,16.0,287.0,3.7,19.0,301.0,261.17,202.45
2016,4,22,11,15,18.0,304.0,3.65,19.0,320.0,278.72,215.98
2016,4,22,11,30,20.0,321.0,3.6,19.0,339.0,296.32,229.36
2016,4,22,11,45,22.5,336.5,3.55,19.0,357.0,313.05,242.05
2016,4,22,12,0,25.0,352.0,3.5,19.0,375.0,345.8,266.87
2016,4,22,12,15,15.5,263.5,3.4,19.0,278.0,241.2,186.37
2016,4,22,12,30,6.0,175.0,3.3,19.0,181.0,154.3,118.34
2016,4,22,12,45,122.5,314.5,3.2,19.0,425.5,417.77,325.41
2016,4,22,13,0,239.0,454.0,3.1,19.0,670.0,660.52,503.64
2016,4,22,13,15,144.0,423.0,3.0,18.5,553.0,538.27,412.36
2016,4,22,13,30,49.0,392.0,2.9,18.0,436.0,403.29,310.99
2016,4,22,13,45,52.0,385.5,2.8,18.0,430.5,397.91,307.75
2016,4,22,14,0,55.0,379.0,2.7,18.0,425.0,392.13,303.69
2016,4,22,14,15,102.0,383.0,2.65,18.0,465.0,432.45,335.66
2016,4,22,14,30,149.0,387.0,2.6,18.0,505.0,481.46,373.38
2016,4,22,14,45,122.5,364.0,2.55,18.0,458.0,432.26,336.16
2016,4,22,15,0,96.0,341.0,2.5,18.0,411.0,374.28,292.43
2016,4,22,15,15,54.0,278.0,2.45,17.5,317.0,282.49,222.14
2016,4,22,15,30,12.0,215.0,2.4,17.0,223.0,189.28,148.88
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,170.86,134.65
2016,4,22,16,0,5.0,179.0,2.4,17.0,182.0,152.88,120.5
2016,4,22,16,15,32.5,189.5,2.25,17.0,205.5,178.6,141.74
2016,4,22,16,30,60.0,200.0,2.1,17.0,229.0,196.25,155.89
2016,4,22,16,45,55.0,178.0,1.95,17.0,202.5,170.73,135.17
2016,4,22,17,0,50.0,156.0,1.8,17.0,176.0,145.94,114.94
2016,4,22,17,15,42.5,133.5,1.6,16.5,148.5,120.93,94.6
2016,4,22,17,30,35.0,111.0,1.4,16.0,121.0,97.11,75.07
2016,4,22,17,45,25.0,88.5,1.25,16.0,95.0,74.31,56.29
2016,4,22,18,0,15.0,66.0,1.1,16.0,69.0,53.52,39.14
2016,4,22,18,15,7.5,45.0,1.0,15.5,46.5,36.13,25.76
2016,4,22,18,30,0.0,24.0,0.9,15.0,24.0,19.81,10.33
2016,4,22,18,45,0.0,12.0,0.85,15.0,12.0,10.24,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,10.67,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.46,8.0
2016,4,23,6,15,298.0,38.5,2.7,12.0,80.0,31.3,21.59
2016,4,23,6,30,408.0,52.0,2.8,12.0,122.0,50.47,31.86
2016,4,23,6,45,481.5,61.5,2.95,12.5,173.0,94.3,56.05
