Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,90.5,12.5,1.4,19.5,19.0,10.67,0.0
2016,6,12,5,30,181.0,25.0,1.6,20.0,38.0,19.44,7.53
2016,6,12,5,45,287.5,36.5,1.85,20.5,76.5,29.63,19.27
2016,6,12,6,0,394.0,48.0,2.1,21.0,115.0,38.53,27.53
2016,6,12,6,15,463.0,57.0,2.15,21.5,161.0,44.95,33.39
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,51.22,38.92
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,80.88,46.55
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,129.17,73.98
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,179.77,111.51
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,233.7,155.46
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,290.26,202.69
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,345.54,248.73
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,398.86,292.93
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,452.64,336.28
2016,6,12,8,45,815.0,103.0,3.4,28.5,651.5,504.35,376.95
2016,6,12,9,0,830.0,106.0,3.5,29.0,696.0,554.34,415.18
2016,6,12,9,15,841.5,108.5,3.45,29.0,736.5,601.36,450.68
2016,6,12,9,30,853.0,111.0,3.4,29.0,777.0,646.92,484.22
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,687.18,512.12
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,724.91,537.5
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,712.5,524.52
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,672.16,492.13
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,675.24,492.66
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,682.5,495.54
2016,6,12,11,15,624.0,274.5,3.2,31.0,867.5,791.45,575.14
2016,6,12,11,30,884.0,131.0,3.2,31.0,978.0,878.8,635.24
2016,6,12,11,45,884.0,132.0,3.2,31.0,985.5,889.14,641.08
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,896.08,645.36
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,898.38,647.03
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,897.35,646.67
2016,6,12,12,45,877.5,135.0,3.4,31.5,986.0,890.35,641.5
2016,6,12,13,0,872.0,137.0,3.5,32.0,978.0,880.07,634.29
2016,6,12,13,15,867.5,136.0,3.55,32.0,962.5,864.88,624.94
2016,6,12,13,30,863.0,135.0,3.6,32.0,947.0,846.45,613.51
2016,6,12,13,45,854.5,135.5,3.65,32.0,924.5,822.9,598.69
2016,6,12,14,0,846.0,136.0,3.7,32.0,902.0,796.49,581.93
2016,6,12,14,15,838.0,134.5,3.65,32.0,873.5,766.03,561.96
2016,6,12,14,30,830.0,133.0,3.6,32.0,845.0,733.01,539.33
2016,6,12,14,45,812.0,135.0,3.6,32.0,809.0,698.96,515.29
2016,6,12,15,0,794.0,137.0,3.6,32.0,773.0,657.46,485.79
2016,6,12,15,15,781.0,134.5,3.5,31.5,734.0,613.79,454.95
2016,6,12,15,30,768.0,132.0,3.4,31.0,695.0,568.83,422.41
2016,6,12,15,45,744.5,132.0,3.3,31.0,650.5,519.52,385.04
2016,6,12,16,0,721.0,132.0,3.2,31.0,606.0,469.1,346.07
2016,6,12,16,15,700.5,127.5,3.05,30.5,560.0,417.36,305.81
2016,6,12,16,30,680.0,123.0,2.9,30.0,514.0,366.19,264.92
2016,6,12,16,45,649.0,119.5,2.75,30.0,465.0,313.38,221.7
2016,6,12,17,0,618.0,116.0,2.6,30.0,416.0,262.84,179.97
2016,6,12,17,15,583.5,109.0,2.4,29.5,367.0,211.28,138.4
2016,6,12,17,30,549.0,102.0,2.2,29.0,318.0,163.06,101.16
2016,6,12,17,45,493.5,96.0,2.05,28.5,268.5,115.37,69.04
2016,6,12,18,0,438.0,90.0,1.9,28.0,219.0,75.76,49.89
2016,6,12,18,15,378.0,78.0,1.8,27.0,174.5,57.92,43.68
2016,6,12,18,30,318.0,66.0,1.7,26.0,130.0,49.56,36.5
2016,6,12,18,45,234.5,51.5,1.65,25.5,91.0,39.04,27.18
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,28.31,17.21
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,14.75,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,116.0,12.5,1.6,16.5,21.0,10.67,0.0
2016,6,13,5,30,232.0,25.0,1.8,17.0,42.0,20.64,8.47
2016,6,13,5,45,350.0,35.0,2.05,17.5,83.0,28.54,18.62
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,36.35,26.01
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,41.75,31.03
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,47.08,35.81
2016,6,13,6,45,664.0,64.5,2.7,19.5,275.5,78.48,43.52
2016,6,13,7,0,719.0,69.0,2.9,20.0,329.0,134.43,76.25
2016,6,13,7,15,752.0,73.0,2.9,20.0,382.5,188.3,117.02
2016,6,13,7,30,785.0,77.0,2.9,20.0,436.0,245.25,164.75
2016,6,13,7,45,813.5,79.0,2.95,20.5,489.0,301.95,213.75
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,360.55,264.16
2016,6,13,8,15,859.0,84.0,2.9,21.5,591.5,418.55,313.13
2016,6,13,8,30,876.0,87.0,2.8,22.0,641.0,474.55,359.04
2016,6,13,8,45,892.5,87.5,2.75,22.5,687.5,527.79,401.45
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,580.37,441.9
2016,6,13,9,15,918.5,90.0,2.6,23.0,775.5,629.28,478.99
2016,6,13,9,30,928.0,92.0,2.5,23.0,817.0,676.37,513.62
2016,6,13,9,45,937.5,92.5,2.4,23.5,853.0,720.05,543.79
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,761.43,571.39
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,797.44,592.94
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,830.44,611.63
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,859.03,627.43
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,884.25,640.79
2016,6,13,11,15,966.5,96.5,1.7,26.0,1009.5,903.91,651.65
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,919.9,660.1
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,931.34,664.97
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,939.05,667.55
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.0,941.71,668.38
2016,6,13,12,30,968.0,98.0,1.4,27.0,1041.0,940.67,667.01
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.0,933.81,660.83
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,923.32,652.56
2016,6,13,13,15,955.0,101.5,1.25,28.0,1010.5,908.69,643.12
2016,6,13,13,30,952.0,101.0,1.2,28.0,996.0,890.47,631.53
2016,6,13,13,45,946.5,100.5,1.15,28.0,974.0,866.69,616.52
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,839.59,599.47
2016,6,13,14,15,935.0,99.0,1.05,28.0,924.0,808.49,579.86
2016,6,13,14,30,929.0,98.0,1.0,28.0,896.0,774.4,558.28
2016,6,13,14,45,920.0,97.0,0.95,28.0,861.0,735.4,532.33
2016,6,13,15,0,911.0,96.0,0.9,28.0,826.0,694.01,503.85
2016,6,13,15,15,901.0,94.0,0.85,28.0,786.0,648.91,472.26
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,601.94,438.62
2016,6,13,15,45,877.0,90.0,0.8,28.0,701.0,551.25,401.86
2016,6,13,16,0,863.0,88.0,0.8,28.0,656.0,499.56,363.2
2016,6,13,16,15,846.0,85.5,0.75,28.0,608.0,445.41,321.2
2016,6,13,16,30,829.0,83.0,0.7,28.0,560.0,391.12,277.85
2016,6,13,16,45,806.0,80.0,0.7,28.5,509.0,332.42,230.0
2016,6,13,17,0,783.0,77.0,0.7,29.0,458.0,276.49,183.56
2016,6,13,17,15,753.5,73.0,0.6,28.5,406.0,219.78,137.52
2016,6,13,17,30,724.0,69.0,0.5,28.0,354.0,165.57,95.34
2016,6,13,17,45,683.0,64.0,0.45,27.5,302.0,112.27,59.42
2016,6,13,18,0,642.0,59.0,0.4,27.0,250.0,59.55,33.85
2016,6,13,18,15,583.0,53.0,0.4,26.0,201.0,41.75,30.14
2016,6,13,18,30,524.0,47.0,0.4,25.0,152.0,37.55,26.51
2016,6,13,18,45,432.0,38.5,0.45,24.5,108.5,31.07,20.66
2016,6,13,19,0,340.0,30.0,0.5,24.0,65.0,24.53,14.32
2016,6,13,19,15,170.0,15.0,0.5,23.5,32.5,12.02,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,93.0,12.5,1.5,15.5,19.0,10.67,0.0
2016,6,14,5,30,186.0,25.0,1.7,16.0,38.0,19.45,7.66
2016,6,14,5,45,291.0,36.5,1.95,17.0,76.5,29.65,19.61
2016,6,14,6,0,396.0,48.0,2.2,18.0,115.0,38.56,27.92
2016,6,14,6,15,465.0,57.0,2.15,18.5,161.0,44.98,33.85
2016,6,14,6,30,534.0,66.0,2.1,19.0,207.0,51.25,39.45
2016,6,14,6,45,586.5,71.5,2.05,19.5,258.0,79.67,46.73
2016,6,14,7,0,639.0,77.0,2.0,20.0,309.0,127.96,74.25
2016,6,14,7,15,674.0,82.5,2.05,20.5,360.0,179.09,112.49
2016,6,14,7,30,709.0,88.0,2.1,21.0,411.0,233.63,157.32
2016,6,14,7,45,738.0,91.0,2.15,22.0,462.5,290.35,205.02
2016,6,14,8,0,767.0,94.0,2.2,23.0,514.0,345.9,251.53
2016,6,14,8,15,787.0,97.5,2.25,23.5,562.5,400.16,296.78
2016,6,14,8,30,807.0,101.0,2.3,24.0,611.0,454.94,341.16
2016,6,14,8,45,824.0,103.0,2.35,25.0,657.0,507.09,381.55
2016,6,14,9,0,841.0,105.0,2.4,26.0,703.0,557.76,419.45
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.5,605.29,454.94
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,651.34,488.3
2016,6,14,9,45,873.0,111.5,2.15,26.5,819.5,693.13,516.99
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,732.76,543.36
2016,6,14,10,15,888.5,114.5,2.05,27.0,884.5,768.19,567.02
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,800.91,587.52
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.5,828.31,603.13
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,852.57,616.53
2016,6,14,11,15,905.5,119.0,1.85,28.0,974.5,872.31,628.15
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,888.64,637.6
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,899.81,642.49
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,907.5,645.24
2016,6,14,12,15,908.5,122.0,1.65,29.0,1006.5,909.98,646.07
2016,6,14,12,30,908.0,122.0,1.6,29.0,1007.0,909.04,644.87
2016,6,14,12,45,907.0,121.0,1.6,29.5,1000.5,903.36,640.13
2016,6,14,13,0,906.0,120.0,1.6,30.0,994.0,894.23,633.35
2016,6,14,13,15,902.5,119.5,1.6,30.0,980.0,879.94,624.7
2016,6,14,13,30,899.0,119.0,1.6,30.0,966.0,862.26,614.0
2016,6,14,13,45,892.5,119.5,1.6,30.0,944.5,839.72,600.22
2016,6,14,14,0,886.0,120.0,1.6,30.0,923.0,814.08,584.48
2016,6,14,14,15,879.0,118.5,1.55,30.0,895.0,783.38,564.91
2016,6,14,14,30,872.0,117.0,1.5,30.0,867.0,749.91,543.24
2016,6,14,14,45,862.0,116.0,1.5,30.0,833.0,712.21,517.91
2016,6,14,15,0,852.0,115.0,1.5,30.0,799.0,672.34,490.58
2016,6,14,15,15,841.0,113.0,1.4,29.5,760.0,629.02,460.49
2016,6,14,15,30,830.0,111.0,1.3,29.0,721.0,584.07,428.47
2016,6,14,15,45,814.5,108.5,1.25,29.0,677.0,535.94,392.8
2016,6,14,16,0,799.0,106.0,1.2,29.0,633.0,485.32,354.41
2016,6,14,16,15,780.5,103.0,1.1,29.0,586.0,432.55,313.19
2016,6,14,16,30,762.0,100.0,1.0,29.0,539.0,379.97,271.05
2016,6,14,16,45,735.5,96.5,0.95,29.0,489.0,324.84,226.44
2016,6,14,17,0,709.0,93.0,0.9,29.0,439.0,268.33,180.25
2016,6,14,17,15,677.5,88.0,0.85,28.5,388.5,214.1,136.49
2016,6,14,17,30,646.0,83.0,0.8,28.0,338.0,162.68,96.61
2016,6,14,17,45,601.5,77.5,0.8,27.5,288.0,112.79,62.88
2016,6,14,18,0,557.0,72.0,0.8,27.0,238.0,67.78,41.49
2016,6,14,18,15,497.0,63.5,0.8,26.0,190.5,49.41,36.65
2016,6,14,18,30,437.0,55.0,0.8,25.0,143.0,43.6,31.63
2016,6,14,18,45,349.5,44.5,0.85,24.0,102.0,35.78,24.67
2016,6,14,19,0,262.0,34.0,0.9,23.0,61.0,27.79,17.08
2016,6,14,19,15,131.0,17.0,0.95,22.5,30.5,13.25,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,10.0,1.5,18.0,10.0,8.54,0.0
2016,6,15,5,30,0.0,20.0,1.6,18.0,20.0,16.52,5.51
2016,6,15,5,45,27.5,42.0,1.7,18.5,46.5,33.21,22.46
2016,6,15,6,0,55.0,64.0,1.8,19.0,73.0,49.38,37.12
2016,6,15,6,15,82.0,88.5,1.65,19.0,107.5,65.68,51.77
2016,6,15,6,30,109.0,113.0,1.5,19.0,142.0,82.3,66.46
2016,6,15,6,45,159.5,126.0,1.4,19.5,178.5,100.7,74.69
2016,6,15,7,0,210.0,139.0,1.3,20.0,215.0,127.81,91.74
2016,6,15,7,15,133.0,160.0,1.15,20.5,210.5,147.52,110.01
2016,6,15,7,30,56.0,181.0,1.0,21.0,206.0,156.78,120.28
2016,6,15,7,45,54.5,201.5,0.85,21.5,228.5,177.74,136.57
2016,6,15,8,0,53.0,222.0,0.7,22.0,251.0,198.62,152.39
2016,6,15,8,15,37.0,224.5,0.55,22.5,246.0,199.47,152.58
2016,6,15,8,30,21.0,227.0,0.4,23.0,241.0,196.3,149.47
2016,6,15,8,45,12.0,196.5,0.3,23.5,204.5,168.79,127.69
2016,6,15,9,0,3.0,166.0,0.2,24.0,168.0,139.73,104.79
2016,6,15,9,15,25.0,249.0,0.35,24.5,268.5,225.79,170.27
2016,6,15,9,30,47.0,332.0,0.5,25.0,369.0,312.34,233.52
2016,6,15,9,45,34.0,317.0,0.7,26.0,344.5,294.2,218.97
2016,6,15,10,0,21.0,302.0,0.9,27.0,320.0,268.57,199.44
2016,6,15,10,15,23.0,320.5,0.95,27.5,341.0,287.04,212.53
2016,6,15,10,30,25.0,339.0,1.0,28.0,362.0,313.32,230.92
2016,6,15,10,45,19.0,298.5,1.05,28.5,316.5,267.34,196.86
2016,6,15,11,0,13.0,258.0,1.1,29.0,271.0,228.58,168.13
2016,6,15,11,15,381.0,232.0,1.05,29.0,597.0,547.12,403.62
2016,6,15,11,30,749.0,206.0,1.0,29.0,923.0,838.68,597.47
2016,6,15,11,45,756.5,202.5,1.0,29.5,933.0,850.78,600.11
2016,6,15,12,0,764.0,199.0,1.0,30.0,943.0,859.94,604.34
2016,6,15,12,15,512.0,342.0,1.0,30.0,841.0,778.17,547.14
2016,6,15,12,30,260.0,485.0,1.0,30.0,739.0,675.96,475.77
2016,6,15,12,45,267.0,480.0,1.05,30.5,739.5,675.9,476.53
2016,6,15,13,0,274.0,475.0,1.1,31.0,740.0,674.27,475.26
2016,6,15,13,15,501.0,345.5,1.15,31.0,820.5,756.19,534.61
2016,6,15,13,30,728.0,216.0,1.2,31.0,901.0,821.8,581.57
2016,6,15,13,45,523.5,320.5,1.25,31.0,808.0,731.17,518.92
2016,6,15,14,0,319.0,425.0,1.3,31.0,715.0,638.69,455.12
2016,6,15,14,15,328.0,408.0,1.35,31.0,698.0,619.57,444.06
2016,6,15,14,30,337.0,391.0,1.4,31.0,681.0,598.69,430.96
2016,6,15,14,45,519.5,288.0,1.5,31.0,715.0,630.03,456.31
2016,6,15,15,0,702.0,185.0,1.6,31.0,749.0,641.64,467.1
2016,6,15,15,15,539.5,245.5,1.6,31.0,666.0,559.88,408.5
2016,6,15,15,30,377.0,306.0,1.6,31.0,583.0,485.19,354.88
2016,6,15,15,45,375.0,285.5,1.6,31.0,547.0,446.55,327.5
2016,6,15,16,0,373.0,265.0,1.6,31.0,511.0,407.26,298.77
2016,6,15,16,15,206.0,246.0,1.55,30.5,380.5,295.12,217.88
2016,6,15,16,30,39.0,227.0,1.5,30.0,250.0,201.11,149.93
2016,6,15,16,45,19.5,157.0,1.45,30.0,168.5,135.08,100.24
2016,6,15,17,0,0.0,87.0,1.4,30.0,87.0,72.22,51.96
2016,6,15,17,15,0.0,76.5,1.3,29.5,76.5,63.48,45.38
2016,6,15,17,30,0.0,66.0,1.2,29.0,66.0,54.7,38.6
2016,6,15,17,45,0.0,56.0,1.15,28.5,56.0,46.35,32.07
2016,6,15,18,0,0.0,46.0,1.1,28.0,46.0,38.03,25.42
2016,6,15,18,15,0.0,36.5,1.0,27.5,36.5,30.13,20.09
2016,6,15,18,30,0.0,27.0,0.9,27.0,27.0,22.26,13.3
2016,6,15,18,45,0.0,18.5,0.8,26.5,18.5,15.22,7.17
2016,6,15,19,0,0.0,10.0,0.7,26.0,10.0,8.21,1.01
2016,6,15,19,15,0.0,5.0,0.7,25.5,5.0,4.1,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,7.5,1.25,21.0,7.5,6.4,0.0
2016,6,16,5,30,0.0,15.0,1.4,21.0,15.0,12.36,2.55
2016,6,16,5,45,0.0,30.5,1.6,21.5,30.5,25.12,15.39
2016,6,16,6,0,0.0,46.0,1.8,22.0,46.0,37.41,26.44
2016,6,16,6,15,0.0,65.0,1.85,22.0,65.0,52.1,39.47
2016,6,16,6,30,0.0,84.0,1.9,22.0,84.0,66.65,52.23
2016,6,16,6,45,4.5,103.5,2.0,22.5,105.0,82.26,62.47
2016,6,16,7,0,9.0,123.0,2.1,23.0,126.0,99.03,75.66
2016,6,16,7,15,109.5,154.5,2.25,23.5,204.0,139.58,103.67
2016,6,16,7,30,210.0,186.0,2.4,24.0,282.0,194.87,143.72
2016,6,16,7,45,479.0,137.5,2.6,25.0,389.5,249.72,179.11
2016,6,16,8,0,748.0,89.0,2.8,26.0,497.0,333.55,240.29
2016,6,16,8,15,768.5,92.0,2.85,26.5,545.0,386.47,284.19
2016,6,16,8,30,789.0,95.0,2.9,27.0,593.0,439.99,327.49
2016,6,16,8,45,808.5,96.0,2.95,27.5,639.0,491.45,368.04
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,542.18,406.86
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,589.26,441.75
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,635.0,474.65
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,677.26,504.4
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,717.57,532.07
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,753.57,556.38
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,786.96,577.79
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,815.47,594.85
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,840.95,609.79
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,862.05,622.72
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,879.81,633.48
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,892.41,639.97
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,901.55,644.31
2016,6,16,12,15,916.5,109.0,2.85,32.0,1001.5,905.05,646.05
2016,6,16,12,30,917.0,109.0,2.8,32.0,1003.0,905.07,645.69
2016,6,16,12,45,916.5,108.0,2.8,32.0,997.5,899.85,642.44
2016,6,16,13,0,916.0,107.0,2.8,32.0,992.0,891.13,637.06
2016,6,16,13,15,913.0,106.5,2.7,32.0,978.0,877.21,627.73
2016,6,16,13,30,910.0,106.0,2.6,32.0,964.0,859.86,616.27
2016,6,16,13,45,906.0,105.0,2.55,32.0,943.0,837.87,602.23
2016,6,16,14,0,902.0,104.0,2.5,32.0,922.0,812.64,586.12
2016,6,16,14,15,895.0,102.5,2.4,32.0,894.0,781.57,565.82
2016,6,16,14,30,888.0,101.0,2.3,32.0,866.0,747.69,543.64
2016,6,16,14,45,878.0,100.0,2.2,32.0,831.5,709.55,517.32
2016,6,16,15,0,868.0,99.0,2.1,32.0,797.0,669.21,488.82
2016,6,16,15,15,857.5,97.5,2.0,32.0,758.0,626.12,457.89
2016,6,16,15,30,847.0,96.0,1.9,32.0,719.0,581.32,425.07
2016,6,16,15,45,829.5,95.0,1.8,32.0,675.0,531.78,388.13
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,481.66,349.85
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,428.44,308.66
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,375.49,266.46
2016,6,16,16,45,746.5,87.0,1.7,32.0,487.0,320.99,222.32
2016,6,16,17,0,717.0,86.0,1.7,32.0,437.0,268.39,179.1
2016,6,16,17,15,686.0,81.5,1.55,31.5,387.0,211.46,133.2
2016,6,16,17,30,655.0,77.0,1.4,31.0,337.0,160.14,93.37
2016,6,16,17,45,607.0,72.5,1.3,30.5,286.5,110.26,59.8
2016,6,16,18,0,559.0,68.0,1.2,30.0,236.0,65.62,38.7
2016,6,16,18,15,499.5,60.5,1.15,29.0,189.5,46.97,34.12
2016,6,16,18,30,440.0,53.0,1.1,28.0,143.0,41.89,29.78
2016,6,16,18,45,351.5,43.0,1.1,27.5,102.0,34.44,23.17
2016,6,16,19,0,263.0,33.0,1.1,27.0,61.0,26.84,16.04
2016,6,16,19,15,131.5,16.5,1.2,26.5,30.5,12.87,0.19
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,19.0,9.82,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,38.0,18.81,6.72
2016,6,17,5,45,304.5,33.5,1.95,21.5,75.5,27.11,17.03
2016,6,17,6,0,408.0,44.0,2.2,22.0,113.0,35.25,24.59
2016,6,17,6,15,475.5,51.5,2.35,22.5,158.0,40.58,29.47
2016,6,17,6,30,543.0,59.0,2.5,23.0,203.0,45.83,34.1
2016,6,17,6,45,591.0,64.5,2.7,23.5,252.0,72.51,40.77
2016,6,17,7,0,639.0,70.0,2.9,24.0,301.0,120.34,67.2
2016,6,17,7,15,672.0,74.5,2.95,24.0,350.5,170.11,103.97
2016,6,17,7,30,705.0,79.0,3.0,24.0,400.0,226.06,149.85
2016,6,17,7,45,731.0,82.5,3.05,24.5,449.5,278.73,194.64
2016,6,17,8,0,757.0,86.0,3.1,25.0,499.0,333.19,240.84
2016,6,17,8,15,776.0,89.0,3.05,25.5,546.5,385.98,285.01
2016,6,17,8,30,795.0,92.0,3.0,26.0,594.0,439.2,328.27
2016,6,17,8,45,561.0,198.5,3.0,26.5,565.5,454.16,341.99
2016,6,17,9,0,327.0,305.0,3.0,27.0,537.0,441.66,332.61
2016,6,17,9,15,175.5,297.0,3.0,27.0,422.5,359.48,271.79
2016,6,17,9,30,24.0,289.0,3.0,27.0,308.0,256.51,193.11
2016,6,17,9,45,190.5,331.0,3.0,27.5,490.5,417.23,314.5
2016,6,17,10,0,357.0,373.0,3.0,28.0,673.0,586.26,436.1
2016,6,17,10,15,206.0,387.0,3.0,28.0,562.0,494.47,367.72
2016,6,17,10,30,55.0,401.0,3.0,28.0,451.0,390.64,289.92
2016,6,17,10,45,27.5,254.5,3.05,28.0,279.5,242.65,181.03
2016,6,17,11,0,0.0,108.0,3.1,28.0,108.0,90.62,65.01
2016,6,17,11,15,8.0,203.5,3.15,28.0,212.0,178.35,132.51
2016,6,17,11,30,16.0,299.0,3.2,28.0,316.0,267.27,199.14
2016,6,17,11,45,139.0,391.5,3.25,28.0,527.5,475.14,353.59
2016,6,17,12,0,262.0,484.0,3.3,28.0,739.0,675.39,494.77
2016,6,17,12,15,147.5,443.5,3.4,28.0,587.5,531.61,391.74
2016,6,17,12,30,33.0,403.0,3.5,28.0,436.0,384.5,284.36
2016,6,17,12,45,32.5,398.0,3.65,28.0,430.0,379.16,281.18
2016,6,17,13,0,32.0,393.0,3.8,28.0,424.0,373.5,277.29
2016,6,17,13,15,121.5,433.5,3.95,27.5,548.5,494.64,368.13
2016,6,17,13,30,211.0,474.0,4.1,27.0,673.0,601.56,446.65
2016,6,17,13,45,531.5,299.0,4.25,27.0,785.5,718.83,537.2
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,791.09,593.27
2016,6,17,14,15,434.0,202.0,4.5,26.5,596.5,530.38,404.11
2016,6,17,14,30,16.0,280.0,4.6,26.0,295.0,247.18,186.36
2016,6,17,14,45,10.5,225.5,4.7,26.0,235.0,196.33,148.23
2016,6,17,15,0,5.0,171.0,4.8,26.0,175.0,146.24,109.72
2016,6,17,15,15,19.5,232.5,4.8,25.5,247.5,206.15,156.92
2016,6,17,15,30,34.0,294.0,4.8,25.0,320.0,268.17,205.27
2016,6,17,15,45,105.5,298.5,4.8,25.0,370.0,310.87,238.56
2016,6,17,16,0,177.0,303.0,4.8,25.0,420.0,340.72,261.17
2016,6,17,16,15,458.0,202.0,4.7,24.5,474.0,374.59,285.09
2016,6,17,16,30,739.0,101.0,4.6,24.0,528.0,373.64,278.16
2016,6,17,16,45,390.5,146.0,4.55,24.0,370.0,251.24,186.22
2016,6,17,17,0,42.0,191.0,4.5,24.0,212.0,165.06,126.57
2016,6,17,17,15,39.0,170.0,4.35,23.5,187.5,143.65,109.97
2016,6,17,17,30,36.0,149.0,4.2,23.0,163.0,122.79,93.65
2016,6,17,17,45,291.0,110.0,4.05,22.5,199.5,110.64,74.51
2016,6,17,18,0,546.0,71.0,3.9,22.0,236.0,68.08,42.11
2016,6,17,18,15,487.0,63.5,3.6,21.5,189.5,49.25,37.25
2016,6,17,18,30,428.0,56.0,3.3,21.0,143.0,44.29,32.8
2016,6,17,18,45,342.0,45.0,3.05,21.0,102.5,36.09,25.28
2016,6,17,19,0,256.0,34.0,2.8,21.0,62.0,26.35,16.15
2016,6,17,19,15,128.0,17.0,2.65,20.5,31.0,13.24,0.8
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,19.0,11.1,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,38.0,20.16,7.72
2016,6,18,5,45,260.0,39.5,2.9,16.5,75.5,30.46,20.27
2016,6,18,6,0,363.0,53.0,3.0,17.0,113.0,40.63,29.81
2016,6,18,6,15,434.5,62.5,3.1,17.5,159.5,49.45,37.89
2016,6,18,6,30,506.0,72.0,3.2,18.0,206.0,55.94,43.72
2016,6,18,6,45,551.5,80.5,3.35,19.0,255.5,82.9,51.41
2016,6,18,7,0,597.0,89.0,3.5,20.0,305.0,130.67,78.65
2016,6,18,7,15,633.5,95.5,3.55,20.5,356.0,180.39,115.5
2016,6,18,7,30,670.0,102.0,3.6,21.0,407.0,233.8,159.21
2016,6,18,7,45,695.0,108.0,3.65,21.5,456.5,286.98,204.64
2016,6,18,8,0,720.0,114.0,3.7,22.0,506.0,341.93,251.48
2016,6,18,8,15,741.5,118.5,3.75,22.5,555.0,395.72,296.75
2016,6,18,8,30,763.0,123.0,3.8,23.0,604.0,452.04,342.79
2016,6,18,8,45,780.5,126.0,3.85,23.5,649.5,503.33,383.86
2016,6,18,9,0,798.0,129.0,3.9,24.0,695.0,554.38,423.56
2016,6,18,9,15,811.5,131.5,3.95,24.0,736.0,602.13,460.62
2016,6,18,9,30,825.0,134.0,4.0,24.0,777.0,648.72,495.97
2016,6,18,9,45,836.5,135.5,4.05,24.5,813.5,691.63,526.93
2016,6,18,10,0,848.0,137.0,4.1,25.0,850.0,732.7,555.85
2016,6,18,10,15,855.5,139.0,4.1,25.0,880.0,762.65,577.46
2016,6,18,10,30,863.0,141.0,4.1,25.0,910.0,795.69,600.32
2016,6,18,10,45,869.5,141.5,4.15,25.5,933.5,823.94,618.06
2016,6,18,11,0,876.0,142.0,4.2,26.0,957.0,849.26,633.71
2016,6,18,11,15,879.5,143.0,4.2,26.0,973.5,869.43,646.84
2016,6,18,11,30,883.0,144.0,4.2,26.0,990.0,886.32,657.8
2016,6,18,11,45,886.5,143.5,4.25,26.5,999.5,898.64,664.67
2016,6,18,12,0,890.0,143.0,4.3,27.0,1009.0,907.64,669.38
2016,6,18,12,15,890.5,143.0,4.3,27.0,1010.5,911.1,671.56
2016,6,18,12,30,891.0,143.0,4.3,27.0,1012.0,911.24,671.64
2016,6,18,12,45,896.5,138.0,4.3,27.0,1008.0,908.2,669.7
2016,6,18,13,0,902.0,133.0,4.3,27.0,1004.0,901.63,665.51
2016,6,18,13,15,899.5,132.0,4.3,27.0,990.5,888.07,656.7
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,871.1,645.7
2016,6,18,13,45,895.5,128.0,4.3,27.0,957.0,849.86,631.84
2016,6,18,14,0,894.0,125.0,4.3,27.0,937.0,825.28,615.72
2016,6,18,14,15,888.0,123.5,4.25,26.5,909.5,795.32,596.86
2016,6,18,14,30,882.0,122.0,4.2,26.0,882.0,762.51,575.56
2016,6,18,14,45,876.5,118.5,4.2,26.0,849.0,725.61,549.19
2016,6,18,15,0,871.0,115.0,4.2,26.0,816.0,686.15,520.48
2016,6,18,15,15,861.0,113.0,4.15,26.0,777.0,642.85,488.19
2016,6,18,15,30,851.0,111.0,4.1,26.0,738.0,597.75,453.86
2016,6,18,15,45,841.0,106.5,4.1,26.0,695.5,549.9,416.76
2016,6,18,16,0,831.0,102.0,4.1,26.0,653.0,498.97,376.34
2016,6,18,16,15,814.5,99.0,4.0,25.5,605.5,445.57,333.48
2016,6,18,16,30,798.0,96.0,3.9,25.0,558.0,392.06,289.27
2016,6,18,16,45,781.5,90.5,3.8,25.0,509.0,336.53,241.91
2016,6,18,17,0,765.0,85.0,3.7,25.0,460.0,281.48,194.32
2016,6,18,17,15,736.0,80.5,3.45,24.5,409.0,225.42,146.98
2016,6,18,17,30,707.0,76.0,3.2,24.0,358.0,171.81,103.63
2016,6,18,17,45,673.5,69.5,2.95,23.5,307.5,115.03,62.88
2016,6,18,18,0,640.0,63.0,2.7,23.0,257.0,65.29,37.77
2016,6,18,18,15,583.0,56.5,2.4,22.0,207.5,44.39,32.97
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,39.9,29.02
2016,6,18,18,45,437.5,41.5,1.85,20.0,114.5,33.52,23.22
2016,6,18,19,0,349.0,33.0,1.6,19.0,71.0,27.07,16.95
2016,6,18,19,15,174.5,16.5,1.55,18.5,35.5,13.25,1.11
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,123.0,12.0,1.1,13.5,21.0,10.24,0.0
2016,6,19,5,30,246.0,24.0,1.3,14.0,42.0,19.84,7.47
2016,6,19,5,45,360.0,34.0,1.55,15.0,82.5,27.77,18.13
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,35.61,25.57
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,40.63,30.32
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,45.61,34.83
2016,6,19,6,45,660.0,63.0,1.5,18.0,271.0,73.05,41.16
2016,6,19,7,0,707.0,68.0,1.4,19.0,323.0,128.02,72.21
2016,6,19,7,15,686.0,78.0,1.45,19.5,357.0,173.94,107.96
2016,6,19,7,30,665.0,88.0,1.5,20.0,391.0,220.43,148.43
2016,6,19,7,45,684.0,96.5,1.55,21.0,439.5,273.58,193.4
2016,6,19,8,0,703.0,105.0,1.6,22.0,488.0,327.92,238.89
2016,6,19,8,15,778.0,98.5,1.6,22.5,558.5,393.9,291.67
2016,6,19,8,30,853.0,92.0,1.6,23.0,629.0,464.07,346.57
2016,6,19,8,45,865.0,95.5,1.65,23.5,674.5,516.71,387.89
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,568.36,427.19
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,616.86,463.62
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,663.77,497.9
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,706.62,527.83
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,747.24,555.48
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,783.65,579.87
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,817.23,601.22
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,845.66,617.84
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,870.88,632.27
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,891.58,644.96
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,908.74,655.43
2016,6,19,11,45,945.5,110.0,1.8,26.5,1022.5,920.59,661.27
2016,6,19,12,0,947.0,110.0,1.8,27.0,1031.0,928.83,664.9
2016,6,19,12,15,946.5,110.0,1.8,27.0,1032.0,931.71,666.56
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,931.0,666.09
2016,6,19,12,45,942.5,111.5,1.8,27.0,1026.0,925.42,662.64
2016,6,19,13,0,939.0,113.0,1.8,27.0,1019.0,916.27,657.07
2016,6,19,13,15,936.0,112.5,1.75,27.0,1005.0,902.25,647.93
2016,6,19,13,30,933.0,112.0,1.7,27.0,991.0,884.7,636.65
2016,6,19,13,45,925.5,113.0,1.7,27.5,969.0,861.36,621.03
2016,6,19,14,0,918.0,114.0,1.7,28.0,947.0,834.86,603.43
2016,6,19,14,15,911.5,112.5,1.65,27.5,919.5,803.9,584.78
2016,6,19,14,30,905.0,111.0,1.6,27.0,892.0,770.03,564.08
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.5,731.47,537.94
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,690.79,509.75
2016,6,19,15,15,869.0,111.0,1.55,27.0,782.0,646.55,478.16
2016,6,19,15,30,858.0,109.0,1.5,27.0,743.0,600.57,444.59
2016,6,19,15,45,842.0,107.5,1.45,27.0,698.0,551.91,408.21
2016,6,19,16,0,826.0,106.0,1.4,27.0,653.0,500.76,369.08
2016,6,19,16,15,675.0,140.5,1.3,26.5,566.0,420.59,309.29
2016,6,19,16,30,524.0,175.0,1.2,26.0,479.0,350.69,257.07
2016,6,19,16,45,498.5,164.5,1.2,26.0,433.0,301.92,218.31
2016,6,19,17,0,473.0,154.0,1.2,26.0,387.0,255.14,180.51
2016,6,19,17,15,444.5,144.0,1.1,25.5,343.5,210.34,144.68
2016,6,19,17,30,416.0,134.0,1.0,25.0,300.0,168.27,112.1
2016,6,19,17,45,392.5,117.5,0.95,24.5,256.5,124.82,80.91
2016,6,19,18,0,369.0,101.0,0.9,24.0,213.0,84.11,57.21
2016,6,19,18,15,330.5,85.5,0.85,23.0,171.5,62.77,48.6
2016,6,19,18,30,292.0,70.0,0.8,22.0,130.0,52.21,39.48
2016,6,19,18,45,232.5,54.0,0.8,21.5,93.5,40.81,29.3
2016,6,19,19,0,173.0,38.0,0.8,21.0,57.0,29.08,18.49
2016,6,19,19,15,86.5,19.0,0.8,20.5,28.5,14.69,2.03
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.5,12.0,1.05,14.5,19.5,10.24,0.0
2016,6,20,5,30,209.0,24.0,1.2,15.0,39.0,19.78,7.2
2016,6,20,5,45,318.0,35.0,1.4,16.0,78.0,28.52,18.67
2016,6,20,6,0,427.0,46.0,1.6,17.0,117.0,37.1,26.75
2016,6,20,6,15,497.0,54.0,1.6,17.5,164.0,42.8,32.09
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,48.42,37.14
2016,6,20,6,45,617.0,67.5,1.6,19.0,262.0,74.19,43.18
2016,6,20,7,0,667.0,73.0,1.6,20.0,313.0,123.72,70.12
2016,6,20,7,15,701.0,77.5,1.65,21.0,364.5,175.31,107.84
2016,6,20,7,30,735.0,82.0,1.7,22.0,416.0,233.29,154.81
2016,6,20,7,45,762.5,85.5,1.8,23.0,467.0,288.1,200.88
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,344.84,248.28
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,399.46,293.41
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,454.47,337.32
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,507.38,378.09
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,559.18,416.45
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,606.98,451.36
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,653.24,483.97
2016,6,20,9,45,895.5,102.0,1.2,26.5,827.0,696.03,512.15
2016,6,20,10,0,908.0,101.0,1.1,27.0,864.0,736.88,537.97
2016,6,20,10,15,914.0,102.5,0.95,27.5,893.5,773.03,558.5
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,806.39,575.64
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.5,835.13,590.07
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,860.68,602.17
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,881.21,612.14
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,898.27,619.93
2016,6,20,11,45,935.5,107.5,0.35,29.5,1010.5,909.66,624.05
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,917.45,626.12
2016,6,20,12,15,936.0,108.5,0.25,30.0,1020.5,921.22,627.2
2016,6,20,12,30,936.0,109.0,0.2,30.0,1022.0,921.45,626.36
2016,6,20,12,45,933.5,109.0,0.2,30.0,1015.5,915.5,622.92
2016,6,20,13,0,931.0,109.0,0.2,30.0,1009.0,906.02,617.56
2016,6,20,13,15,928.5,108.5,0.15,30.0,995.0,892.56,609.11
2016,6,20,13,30,926.0,108.0,0.1,30.0,981.0,875.58,598.79
2016,6,20,13,45,919.5,108.0,0.1,30.5,959.5,852.35,584.31
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,825.94,568.01
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,795.97,550.66
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,763.09,531.42
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,724.68,507.36
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,684.0,481.12
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,639.77,453.32
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,593.81,423.38
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,544.33,389.08
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,494.13,353.04
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.5,440.19,313.07
2016,6,20,16,30,789.0,92.0,0.4,30.0,551.0,386.36,271.72
2016,6,20,16,45,644.5,120.0,0.5,30.0,473.0,316.04,219.97
2016,6,20,17,0,500.0,148.0,0.6,30.0,395.0,258.11,177.93
2016,6,20,17,15,473.5,137.0,0.6,29.5,350.0,211.49,141.55
2016,6,20,17,30,447.0,126.0,0.6,29.0,305.0,167.4,107.99
2016,6,20,17,45,418.0,111.0,0.65,28.5,259.5,122.83,76.86
2016,6,20,18,0,389.0,96.0,0.7,28.0,214.0,81.61,53.69
2016,6,20,18,15,416.5,76.5,0.7,27.0,181.0,57.05,42.93
2016,6,20,18,30,444.0,57.0,0.7,26.0,148.0,45.15,32.83
2016,6,20,18,45,349.5,46.5,0.75,25.5,106.5,37.35,25.87
2016,6,20,19,0,255.0,36.0,0.8,25.0,65.0,27.85,17.14
2016,6,20,19,15,127.5,18.0,0.85,24.5,32.5,14.0,1.73
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,10.0,1.55,19.0,10.0,8.54,0.0
2016,6,21,5,30,0.0,20.0,1.7,19.0,20.0,16.48,4.71
2016,6,21,5,45,17.0,38.5,1.9,19.5,41.0,30.72,20.16
2016,6,21,6,0,34.0,57.0,2.1,20.0,62.0,44.67,32.87
2016,6,21,6,15,47.5,77.5,2.1,20.5,88.0,59.71,46.28
2016,6,21,6,30,61.0,98.0,2.1,21.0,114.0,74.54,59.25
2016,6,21,6,45,71.5,119.0,2.15,21.5,142.0,93.16,70.27
2016,6,21,7,0,82.0,140.0,2.2,22.0,170.0,116.37,87.18
2016,6,21,7,15,172.0,159.0,2.3,22.5,233.5,151.94,111.33
2016,6,21,7,30,262.0,178.0,2.4,23.0,297.0,199.32,145.73
2016,6,21,7,45,214.5,207.0,2.55,24.0,312.0,226.31,169.18
2016,6,21,8,0,167.0,236.0,2.7,25.0,327.0,248.24,187.75
2016,6,21,8,15,362.5,210.0,2.75,25.5,431.0,317.48,238.41
2016,6,21,8,30,558.0,184.0,2.8,26.0,535.0,407.58,305.85
2016,6,21,8,45,432.5,246.0,2.85,27.0,530.0,428.86,322.43
2016,6,21,9,0,307.0,308.0,2.9,28.0,525.0,432.3,324.28
2016,6,21,9,15,237.5,340.0,2.9,28.0,514.0,430.78,323.04
2016,6,21,9,30,168.0,372.0,2.9,28.0,503.0,427.13,319.54
2016,6,21,9,45,138.0,387.5,2.9,28.5,498.5,429.79,320.21
2016,6,21,10,0,108.0,403.0,2.9,29.0,494.0,422.74,313.68
2016,6,21,10,15,204.5,411.0,2.95,29.0,590.5,513.57,380.2
2016,6,21,10,30,301.0,419.0,3.0,29.0,687.0,610.37,449.14
2016,6,21,10,45,263.0,440.5,3.05,29.5,679.5,609.48,446.15
2016,6,21,11,0,225.0,462.0,3.1,30.0,672.0,597.38,435.98
2016,6,21,11,15,323.0,436.0,3.25,30.0,743.0,670.78,489.02
2016,6,21,11,30,421.0,410.0,3.4,30.0,814.0,744.61,541.22
2016,6,21,11,45,339.5,446.5,3.6,30.5,774.5,705.8,512.17
2016,6,21,12,0,258.0,483.0,3.8,31.0,735.0,670.87,485.98
2016,6,21,12,15,213.0,490.5,3.85,31.0,698.5,630.75,457.81
2016,6,21,12,30,168.0,498.0,3.9,31.0,662.0,598.1,434.46
2016,6,21,12,45,304.5,458.5,3.95,31.5,753.5,689.29,499.89
2016,6,21,13,0,441.0,419.0,4.0,32.0,845.0,775.18,559.59
2016,6,21,13,15,639.5,282.5,3.9,32.0,890.5,818.29,593.12
2016,6,21,13,30,838.0,146.0,3.8,32.0,936.0,835.38,607.33
2016,6,21,13,45,831.5,145.5,3.7,32.0,915.5,813.56,592.66
2016,6,21,14,0,825.0,145.0,3.6,32.0,895.0,788.86,576.32
2016,6,21,14,15,596.5,261.5,3.6,32.0,795.5,706.96,516.74
2016,6,21,14,30,368.0,378.0,3.6,32.0,696.0,611.04,446.55
2016,6,21,14,45,325.5,375.0,3.65,32.0,648.5,563.63,413.57
2016,6,21,15,0,283.0,372.0,3.7,32.0,601.0,517.92,381.16
2016,6,21,15,15,173.0,348.0,3.7,32.0,486.0,409.21,302.61
2016,6,21,15,30,63.0,324.0,3.7,32.0,371.0,310.26,229.9
2016,6,21,15,45,42.0,281.5,3.7,32.0,312.0,258.94,192.36
2016,6,21,16,0,21.0,239.0,3.7,32.0,253.0,207.68,154.32
2016,6,21,16,15,17.5,218.5,3.6,31.5,229.5,187.51,139.74
2016,6,21,16,30,14.0,198.0,3.5,31.0,206.0,167.8,125.3
2016,6,21,16,45,43.5,200.5,3.45,30.5,222.5,177.85,132.98
2016,6,21,17,0,73.0,203.0,3.4,30.0,239.0,182.74,136.19
2016,6,21,17,15,69.0,181.0,3.15,29.5,212.0,158.35,117.5
2016,6,21,17,30,65.0,159.0,2.9,29.0,185.0,134.59,99.34
2016,6,21,17,45,60.0,137.0,2.7,28.5,158.5,111.46,81.91
2016,6,21,18,0,55.0,115.0,2.5,28.0,132.0,89.26,65.76
2016,6,21,18,15,44.5,94.0,2.6,27.5,106.0,71.76,55.28
2016,6,21,18,30,34.0,73.0,2.7,27.0,80.0,56.6,42.32
2016,6,21,18,45,19.0,54.0,2.8,26.5,58.0,42.47,30.01
2016,6,21,19,0,4.0,35.0,2.9,26.0,36.0,28.26,17.37
2016,6,21,19,15,2.0,17.5,2.95,25.5,18.0,14.45,2.09
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
