Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,10.24,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,18.62,5.74
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,28.19,17.85
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,39.39,28.08
2016,6,22,6,15,383.5,63.5,1.75,22.5,146.5,48.03,35.86
2016,6,22,6,30,411.0,78.0,1.8,23.0,185.0,58.0,44.58
2016,6,22,6,45,471.0,84.0,1.85,24.0,232.5,80.53,51.0
2016,6,22,7,0,531.0,90.0,1.9,25.0,280.0,122.75,73.49
2016,6,22,7,15,609.0,89.5,1.95,25.5,340.0,169.33,105.15
2016,6,22,7,30,687.0,89.0,2.0,26.0,400.0,224.35,147.3
2016,6,22,7,45,719.0,91.5,2.15,26.5,451.0,280.19,193.59
2016,6,22,8,0,751.0,94.0,2.3,27.0,502.0,335.17,239.36
2016,6,22,8,15,771.0,97.5,2.2,27.5,550.0,388.57,283.16
2016,6,22,8,30,791.0,101.0,2.1,28.0,598.0,442.56,326.03
2016,6,22,8,45,809.5,102.0,2.05,28.5,643.5,493.82,365.64
2016,6,22,9,0,828.0,103.0,2.0,29.0,689.0,543.98,403.11
2016,6,22,9,15,674.0,187.0,1.8,29.5,682.0,569.17,419.45
2016,6,22,9,30,520.0,271.0,1.6,30.0,675.0,573.38,419.61
2016,6,22,9,45,510.5,292.5,1.45,30.5,704.5,609.11,442.47
2016,6,22,10,0,501.0,314.0,1.3,31.0,734.0,642.48,462.6
2016,6,22,10,15,505.0,330.0,1.25,31.0,767.0,678.73,485.89
2016,6,22,10,30,509.0,346.0,1.2,31.0,800.0,713.38,507.62
2016,6,22,10,45,525.0,352.5,1.2,31.5,831.0,747.71,528.52
2016,6,22,11,0,541.0,359.0,1.2,32.0,862.0,780.67,548.17
2016,6,22,11,15,536.5,370.5,1.55,32.0,877.0,799.19,562.86
2016,6,22,11,30,532.0,382.0,1.9,32.0,892.0,815.2,575.7
2016,6,22,11,45,501.5,401.5,2.25,32.0,885.5,813.07,576.03
2016,6,22,12,0,471.0,421.0,2.6,32.0,879.0,807.88,574.14
2016,6,22,12,15,655.5,288.5,2.45,31.5,927.0,854.65,609.98
2016,6,22,12,30,840.0,156.0,2.3,31.0,975.0,877.72,627.26
2016,6,22,12,45,606.0,294.0,2.2,31.0,883.0,813.28,581.25
2016,6,22,13,0,372.0,432.0,2.1,31.0,791.0,720.61,514.43
2016,6,22,13,15,427.0,413.5,2.05,31.0,820.5,752.17,536.79
2016,6,22,13,30,482.0,395.0,2.0,31.0,850.0,773.87,551.6
2016,6,22,13,45,404.5,410.5,1.95,31.0,787.0,705.9,505.24
2016,6,22,14,0,327.0,426.0,1.9,31.0,724.0,646.76,464.71
2016,6,22,14,15,288.0,420.5,1.85,31.0,677.0,600.95,433.58
2016,6,22,14,30,249.0,415.0,1.8,31.0,630.0,556.14,402.7
2016,6,22,14,45,267.5,393.5,1.75,31.0,616.5,539.25,391.81
2016,6,22,15,0,286.0,372.0,1.7,31.0,603.0,520.18,379.01
2016,6,22,15,15,289.5,351.0,1.65,31.0,575.0,489.92,358.02
2016,6,22,15,30,293.0,330.0,1.6,31.0,547.0,458.57,335.99
2016,6,22,15,45,290.5,309.0,1.6,31.5,513.0,422.99,310.03
2016,6,22,16,0,288.0,288.0,1.6,32.0,479.0,387.0,283.37
2016,6,22,16,15,274.0,267.5,1.6,31.5,438.5,346.11,253.82
2016,6,22,16,30,260.0,247.0,1.6,31.0,398.0,306.22,224.37
2016,6,22,16,45,252.0,224.0,1.6,31.0,360.0,267.48,194.69
2016,6,22,17,0,244.0,201.0,1.6,31.0,322.0,229.46,165.13
2016,6,22,17,15,322.0,165.5,1.45,30.5,306.5,201.27,139.9
2016,6,22,17,30,400.0,130.0,1.3,30.0,291.0,164.09,107.45
2016,6,22,17,45,369.0,116.5,1.2,29.5,248.5,123.11,78.68
2016,6,22,18,0,338.0,103.0,1.1,29.0,206.0,85.64,57.27
2016,6,22,18,15,350.0,83.5,1.0,28.5,173.0,61.47,46.37
2016,6,22,18,30,362.0,64.0,0.9,28.0,140.0,48.29,35.17
2016,6,22,18,45,276.0,51.5,0.8,27.5,100.0,39.16,27.14
2016,6,22,19,0,190.0,39.0,0.7,27.0,60.0,29.88,18.64
2016,6,22,19,15,95.0,19.5,0.7,26.5,30.0,15.08,2.55
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,29.5,11.5,1.95,23.0,13.5,9.82,0.0
2016,6,23,5,30,59.0,23.0,2.1,23.0,27.0,18.12,5.08
2016,6,23,5,45,116.5,42.5,2.25,23.0,58.5,32.69,21.39
2016,6,23,6,0,174.0,62.0,2.4,23.0,90.0,46.94,34.34
2016,6,23,6,15,227.0,79.5,2.45,23.5,130.0,59.56,45.54
2016,6,23,6,30,280.0,97.0,2.5,24.0,170.0,71.91,56.27
2016,6,23,6,45,346.5,103.5,2.55,24.5,213.5,87.63,59.4
2016,6,23,7,0,413.0,110.0,2.6,25.0,257.0,124.02,79.29
2016,6,23,7,15,414.0,130.0,2.75,25.5,297.0,167.76,112.34
2016,6,23,7,30,415.0,150.0,2.9,26.0,337.0,211.52,147.87
2016,6,23,7,45,389.5,177.5,3.1,26.5,369.5,253.74,183.65
2016,6,23,8,0,364.0,205.0,3.3,27.0,402.0,290.5,214.59
2016,6,23,8,15,294.0,241.5,3.4,27.5,410.0,315.87,236.49
2016,6,23,8,30,224.0,278.0,3.5,28.0,418.0,330.55,248.84
2016,6,23,8,45,253.5,295.5,3.65,28.5,465.5,377.28,283.82
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,423.22,317.69
2016,6,23,9,15,299.0,329.5,3.8,29.0,552.0,462.55,346.7
2016,6,23,9,30,315.0,346.0,3.8,29.0,591.0,502.46,375.75
2016,6,23,9,45,241.5,377.5,3.85,29.5,570.5,496.12,369.35
2016,6,23,10,0,168.0,409.0,3.9,30.0,550.0,476.78,353.42
2016,6,23,10,15,131.5,419.0,3.9,30.0,532.0,466.75,345.35
2016,6,23,10,30,95.0,429.0,3.9,30.0,514.0,445.67,329.24
2016,6,23,10,45,126.0,448.0,3.95,30.5,563.5,499.57,367.42
2016,6,23,11,0,157.0,467.0,4.0,31.0,613.0,546.36,399.85
2016,6,23,11,15,202.5,471.0,3.95,31.0,663.5,592.63,432.66
2016,6,23,11,30,248.0,475.0,3.9,31.0,714.0,648.17,471.39
2016,6,23,11,45,229.5,483.5,3.85,31.5,706.0,635.15,460.6
2016,6,23,12,0,211.0,492.0,3.8,32.0,698.0,629.26,454.97
2016,6,23,12,15,225.5,490.5,3.7,32.0,711.0,641.82,463.64
2016,6,23,12,30,240.0,489.0,3.6,32.0,724.0,653.12,471.34
2016,6,23,12,45,247.5,484.5,3.55,32.0,725.5,663.15,478.08
2016,6,23,13,0,255.0,480.0,3.5,32.0,727.0,662.72,477.88
2016,6,23,13,15,160.5,460.5,3.4,32.0,615.5,552.12,400.14
2016,6,23,13,30,66.0,441.0,3.3,32.0,504.0,442.5,321.76
2016,6,23,13,45,162.5,441.5,3.2,32.0,591.5,528.23,384.69
2016,6,23,14,0,259.0,442.0,3.1,32.0,679.0,607.25,440.68
2016,6,23,14,15,271.0,417.5,3.0,31.5,658.0,585.64,426.63
2016,6,23,14,30,283.0,393.0,2.9,31.0,637.0,562.34,411.77
2016,6,23,14,45,313.0,374.5,2.8,31.0,635.0,555.06,407.22
2016,6,23,15,0,343.0,356.0,2.7,31.0,633.0,544.61,400.16
2016,6,23,15,15,452.0,296.5,2.55,31.0,642.5,551.25,405.7
2016,6,23,15,30,561.0,237.0,2.4,31.0,652.0,541.83,399.06
2016,6,23,15,45,584.5,211.0,2.3,31.0,621.0,506.7,372.9
2016,6,23,16,0,608.0,185.0,2.2,31.0,590.0,465.25,341.51
2016,6,23,16,15,586.5,178.5,2.0,30.5,545.5,416.76,304.56
2016,6,23,16,30,565.0,172.0,1.8,30.0,501.0,365.92,265.12
2016,6,23,16,45,431.0,183.0,1.65,30.0,420.5,296.56,213.2
2016,6,23,17,0,297.0,194.0,1.5,30.0,340.0,238.82,171.13
2016,6,23,17,15,292.0,171.5,1.3,29.5,302.0,199.72,140.3
2016,6,23,17,30,287.0,149.0,1.1,29.0,264.0,161.18,110.26
2016,6,23,17,45,250.0,134.5,0.95,28.5,225.0,125.88,85.64
2016,6,23,18,0,213.0,120.0,0.8,28.0,186.0,94.75,66.92
2016,6,23,18,15,180.5,100.0,0.8,27.5,148.5,73.08,56.3
2016,6,23,18,30,148.0,80.0,0.8,27.0,111.0,59.38,44.64
2016,6,23,18,45,107.0,59.5,0.8,26.5,79.0,45.78,32.79
2016,6,23,19,0,66.0,39.0,0.8,26.0,47.0,30.68,19.39
2016,6,23,19,15,33.0,19.5,0.8,26.0,23.5,15.93,3.15
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,6.4,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,12.36,1.5
2016,6,24,5,45,1.0,34.0,2.0,22.5,34.0,27.58,17.2
2016,6,24,6,0,2.0,53.0,2.1,23.0,53.0,42.24,30.34
2016,6,24,6,15,14.0,73.0,2.1,23.0,76.5,57.53,43.9
2016,6,24,6,30,26.0,93.0,2.1,23.0,100.0,71.08,55.79
2016,6,24,6,45,38.0,114.0,2.15,23.0,126.5,88.39,66.7
2016,6,24,7,0,50.0,135.0,2.2,23.0,153.0,109.54,82.6
2016,6,24,7,15,203.5,148.0,2.25,23.5,237.5,147.86,106.27
2016,6,24,7,30,357.0,161.0,2.3,24.0,322.0,206.36,147.01
2016,6,24,7,45,468.5,151.5,2.35,24.5,389.0,254.63,183.02
2016,6,24,8,0,580.0,142.0,2.4,25.0,456.0,316.18,230.6
2016,6,24,8,15,625.5,142.5,2.4,25.0,510.0,368.54,273.2
2016,6,24,8,30,671.0,143.0,2.4,25.0,564.0,424.4,317.89
2016,6,24,8,45,552.5,204.5,2.4,25.5,568.0,452.27,340.6
2016,6,24,9,0,434.0,266.0,2.4,26.0,572.0,469.82,353.79
2016,6,24,9,15,422.5,288.5,2.3,26.0,601.0,505.14,379.71
2016,6,24,9,30,411.0,311.0,2.2,26.0,630.0,538.29,403.22
2016,6,24,9,45,312.0,358.0,2.15,26.5,607.0,526.24,392.35
2016,6,24,10,0,213.0,405.0,2.1,27.0,584.0,504.86,374.54
2016,6,24,10,15,249.0,414.0,2.05,27.0,630.0,555.9,410.72
2016,6,24,10,30,285.0,423.0,2.0,27.0,676.0,601.49,442.21
2016,6,24,10,45,288.0,434.5,1.95,27.5,696.5,623.99,455.99
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,645.41,468.97
2016,6,24,11,15,257.0,463.0,1.85,28.0,705.5,639.63,463.58
2016,6,24,11,30,223.0,480.0,1.8,28.0,694.0,622.72,450.95
2016,6,24,11,45,330.5,452.0,1.75,28.0,772.0,703.17,507.18
2016,6,24,12,0,438.0,424.0,1.7,28.0,850.0,782.01,560.24
2016,6,24,12,15,444.0,426.0,1.7,28.0,858.5,791.16,565.48
2016,6,24,12,30,450.0,428.0,1.7,28.0,867.0,798.08,569.95
2016,6,24,12,45,447.0,423.5,1.7,28.5,857.5,789.39,563.19
2016,6,24,13,0,444.0,419.0,1.7,29.0,848.0,778.51,555.17
2016,6,24,13,15,605.0,305.0,1.7,29.0,881.0,808.86,579.61
2016,6,24,13,30,766.0,191.0,1.7,29.0,914.0,826.68,595.19
2016,6,24,13,45,560.5,300.5,1.7,29.5,823.5,745.56,536.34
2016,6,24,14,0,355.0,410.0,1.7,30.0,733.0,655.49,471.63
2016,6,24,14,15,335.0,404.5,1.65,30.0,702.0,623.54,450.44
2016,6,24,14,30,315.0,399.0,1.6,30.0,671.0,591.33,428.44
2016,6,24,14,45,542.5,272.5,1.6,30.0,719.5,635.67,463.2
2016,6,24,15,0,770.0,146.0,1.6,30.0,768.0,654.42,478.91
2016,6,24,15,15,557.0,231.5,1.6,30.0,670.0,564.8,413.85
2016,6,24,15,30,344.0,317.0,1.6,30.0,572.0,477.96,351.0
2016,6,24,15,45,358.0,292.0,1.6,30.0,543.5,445.66,328.28
2016,6,24,16,0,372.0,267.0,1.6,30.0,515.0,411.32,303.06
2016,6,24,16,15,413.5,234.0,1.5,30.0,491.0,384.17,281.81
2016,6,24,16,30,455.0,201.0,1.4,30.0,467.0,347.93,252.82
2016,6,24,16,45,564.0,149.5,1.35,30.0,449.0,316.89,225.08
2016,6,24,17,0,673.0,98.0,1.3,30.0,431.0,268.87,182.38
2016,6,24,17,15,641.5,92.5,1.2,29.5,382.0,216.11,139.69
2016,6,24,17,30,610.0,87.0,1.1,29.0,333.0,166.19,100.63
2016,6,24,17,45,576.5,79.0,1.0,29.0,285.0,117.15,65.98
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,71.74,41.87
2016,6,24,18,15,484.5,63.5,0.8,28.5,191.0,49.1,35.99
2016,6,24,18,30,426.0,56.0,0.7,28.0,145.0,44.14,31.7
2016,6,24,18,45,345.5,45.0,0.6,27.5,104.5,35.97,24.51
2016,6,24,19,0,265.0,34.0,0.5,27.0,64.0,27.58,16.81
2016,6,24,19,15,132.5,21.5,0.45,26.5,36.5,16.69,3.65
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,7.68,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,9.82,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,17.84,4.37
2016,6,25,5,45,225.5,37.0,2.45,21.5,67.5,28.49,18.0
2016,6,25,6,0,318.0,51.0,2.6,22.0,103.0,38.98,27.69
2016,6,25,6,15,388.5,61.5,2.65,22.0,146.5,46.64,34.72
2016,6,25,6,30,459.0,72.0,2.7,22.0,190.0,55.81,42.87
2016,6,25,6,45,229.5,84.0,2.8,22.5,143.0,71.22,49.0
2016,6,25,7,0,0.0,96.0,2.9,23.0,96.0,77.98,58.88
2016,6,25,7,15,0.0,109.5,2.9,23.5,109.5,89.23,67.77
2016,6,25,7,30,0.0,123.0,2.9,24.0,123.0,100.54,76.54
2016,6,25,7,45,0.0,128.0,2.95,24.5,128.0,105.16,79.82
2016,6,25,8,0,0.0,133.0,3.0,25.0,133.0,109.68,82.98
2016,6,25,8,15,0.0,126.0,3.0,25.0,126.0,104.36,78.45
2016,6,25,8,30,0.0,119.0,3.0,25.0,119.0,98.83,73.82
2016,6,25,8,45,0.0,116.0,3.0,25.5,116.0,96.5,71.6
2016,6,25,9,0,0.0,113.0,3.0,26.0,113.0,94.12,69.38
2016,6,25,9,15,2.0,139.5,2.95,26.5,141.5,117.44,87.36
2016,6,25,9,30,4.0,166.0,2.9,27.0,170.0,141.07,105.31
2016,6,25,9,45,6.5,188.5,2.85,27.5,194.5,161.96,120.97
2016,6,25,10,0,9.0,211.0,2.8,28.0,219.0,183.15,136.68
2016,6,25,10,15,4.5,170.0,2.75,28.0,174.0,145.83,107.9
2016,6,25,10,30,0.0,129.0,2.7,28.0,129.0,108.12,78.75
2016,6,25,10,45,11.0,234.0,2.7,28.5,244.5,205.89,153.18
2016,6,25,11,0,22.0,339.0,2.7,29.0,360.0,305.31,226.36
2016,6,25,11,15,43.5,393.0,2.65,29.0,435.0,381.01,281.24
2016,6,25,11,30,65.0,447.0,2.6,29.0,510.0,449.19,329.74
2016,6,25,11,45,229.0,436.0,2.55,29.0,659.0,601.6,439.83
2016,6,25,12,0,393.0,425.0,2.5,29.0,808.0,737.04,533.92
2016,6,25,12,15,229.5,442.0,2.45,29.0,666.0,611.39,444.21
2016,6,25,12,30,66.0,459.0,2.4,29.0,524.0,464.06,338.39
2016,6,25,12,45,71.5,461.5,2.35,29.0,531.0,470.55,343.77
2016,6,25,13,0,77.0,464.0,2.3,29.0,538.0,476.43,347.95
2016,6,25,13,15,102.0,468.0,2.3,29.0,565.0,499.58,364.91
2016,6,25,13,30,127.0,472.0,2.3,29.0,592.0,530.76,387.19
2016,6,25,13,45,201.5,455.0,2.3,29.0,640.5,572.3,417.84
2016,6,25,14,0,276.0,438.0,2.3,29.0,689.0,617.81,450.62
2016,6,25,14,15,495.5,322.0,2.35,29.0,756.5,682.83,500.05
2016,6,25,14,30,715.0,206.0,2.4,29.0,824.0,727.79,534.65
2016,6,25,14,45,713.0,197.0,2.45,29.0,793.0,692.48,510.3
2016,6,25,15,0,711.0,188.0,2.5,29.0,762.0,654.87,484.43
2016,6,25,15,15,697.0,184.0,2.55,28.5,724.5,612.04,455.05
2016,6,25,15,30,683.0,180.0,2.6,28.0,687.0,568.19,424.1
2016,6,25,15,45,470.0,237.0,2.65,28.0,576.5,465.49,348.27
2016,6,25,16,0,257.0,294.0,2.7,28.0,466.0,377.87,283.25
2016,6,25,16,15,427.5,228.0,2.7,27.5,488.5,385.97,288.38
2016,6,25,16,30,598.0,162.0,2.7,27.0,511.0,374.79,276.17
2016,6,25,16,45,567.5,155.5,2.7,27.0,463.0,320.49,232.21
2016,6,25,17,0,537.0,149.0,2.7,27.0,415.0,271.7,192.17
2016,6,25,17,15,501.5,140.0,2.6,26.5,366.5,222.44,152.49
2016,6,25,17,30,466.0,131.0,2.5,26.0,318.0,176.64,116.72
2016,6,25,17,45,423.0,119.0,2.4,26.0,271.0,131.54,84.49
2016,6,25,18,0,380.0,107.0,2.3,26.0,224.0,91.29,61.31
2016,6,25,18,15,322.5,93.0,2.05,25.5,179.5,67.95,52.51
2016,6,25,18,30,265.0,79.0,1.8,25.0,135.0,59.45,45.12
2016,6,25,18,45,198.5,61.0,1.55,24.5,96.5,46.37,33.59
2016,6,25,19,0,132.0,43.0,1.3,24.0,58.0,33.06,21.55
2016,6,25,19,15,70.5,24.5,1.3,23.5,32.0,19.21,5.26
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,5.12,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.5,12.0,1.2,18.5,15.0,10.24,0.0
2016,6,26,5,30,95.0,24.0,1.3,19.0,30.0,18.88,4.65
2016,6,26,5,45,193.0,40.0,1.45,19.5,66.0,30.65,19.96
2016,6,26,6,0,291.0,56.0,1.6,20.0,102.0,42.55,31.0
2016,6,26,6,15,362.5,67.5,1.6,20.5,146.5,50.82,38.56
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,58.94,45.76
2016,6,26,6,45,496.0,86.0,1.6,21.5,241.0,81.57,52.67
2016,6,26,7,0,558.0,93.0,1.6,22.0,291.0,126.17,76.35
2016,6,26,7,15,596.5,100.0,1.6,22.5,341.5,174.21,110.75
2016,6,26,7,30,635.0,107.0,1.6,23.0,392.0,226.25,152.15
2016,6,26,7,45,671.0,110.0,1.6,23.5,443.0,277.97,194.9
2016,6,26,8,0,707.0,113.0,1.6,24.0,494.0,332.7,240.11
2016,6,26,8,15,729.0,117.0,1.55,24.5,542.5,385.63,283.39
2016,6,26,8,30,751.0,121.0,1.5,25.0,591.0,441.22,327.33
2016,6,26,8,45,773.0,122.5,1.5,25.5,637.5,492.93,367.24
2016,6,26,9,0,795.0,124.0,1.5,26.0,684.0,544.87,406.02
2016,6,26,9,15,808.0,127.0,1.5,26.5,725.0,592.86,440.74
2016,6,26,9,30,821.0,130.0,1.5,27.0,766.0,639.68,473.55
2016,6,26,9,45,826.0,135.0,1.5,27.5,801.0,681.59,501.94
2016,6,26,10,0,831.0,140.0,1.5,28.0,836.0,721.23,528.01
2016,6,26,10,15,839.0,142.0,1.5,28.0,866.0,757.89,552.61
2016,6,26,10,30,847.0,144.0,1.5,28.0,896.0,784.46,570.14
2016,6,26,10,45,646.5,264.5,1.55,28.5,847.5,768.48,554.35
2016,6,26,11,0,446.0,385.0,1.6,29.0,799.0,725.58,520.82
2016,6,26,11,15,408.5,405.5,1.6,29.0,790.0,722.44,518.12
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,709.66,508.78
2016,6,26,11,45,405.0,423.5,1.65,29.0,814.5,742.33,531.31
2016,6,26,12,0,439.0,421.0,1.7,29.0,848.0,780.85,556.98
2016,6,26,12,15,431.5,421.5,1.7,29.0,842.0,777.01,553.96
2016,6,26,12,30,424.0,422.0,1.7,29.0,836.0,770.93,549.91
2016,6,26,12,45,407.0,422.0,1.7,29.5,817.5,754.01,537.61
2016,6,26,13,0,390.0,422.0,1.7,30.0,799.0,728.29,519.78
2016,6,26,13,15,435.0,408.0,1.7,30.0,823.0,755.72,538.87
2016,6,26,13,30,480.0,394.0,1.7,30.0,847.0,772.93,550.83
2016,6,26,13,45,499.0,374.5,1.7,30.0,836.5,760.52,543.3
2016,6,26,14,0,518.0,355.0,1.7,30.0,826.0,745.13,534.01
2016,6,26,14,15,496.0,345.5,1.7,30.0,785.5,703.78,506.78
2016,6,26,14,30,474.0,336.0,1.7,30.0,745.0,661.73,478.91
2016,6,26,14,45,658.0,231.0,1.75,30.0,775.5,684.25,498.08
2016,6,26,15,0,842.0,126.0,1.8,30.0,806.0,681.43,499.0
2016,6,26,15,15,831.0,123.5,1.8,29.5,767.5,641.73,471.66
2016,6,26,15,30,820.0,121.0,1.8,29.0,729.0,596.22,439.84
2016,6,26,15,45,808.5,117.0,1.8,29.0,686.5,547.7,404.08
2016,6,26,16,0,797.0,113.0,1.8,29.0,644.0,498.11,366.48
2016,6,26,16,15,779.0,109.5,1.75,28.5,597.0,445.29,325.92
2016,6,26,16,30,761.0,106.0,1.7,28.0,550.0,392.57,284.15
2016,6,26,16,45,739.5,101.0,1.7,28.0,501.0,337.75,239.32
2016,6,26,17,0,718.0,96.0,1.7,28.0,452.0,281.01,192.3
2016,6,26,17,15,687.0,91.0,1.6,27.5,401.0,226.15,147.28
2016,6,26,17,30,656.0,86.0,1.5,27.0,350.0,174.01,105.85
2016,6,26,17,45,615.0,79.5,1.45,27.0,299.5,122.63,69.3
2016,6,26,18,0,574.0,73.0,1.4,27.0,249.0,75.71,44.3
2016,6,26,18,15,515.0,65.5,1.3,26.0,201.0,50.92,37.95
2016,6,26,18,30,456.0,58.0,1.2,25.0,153.0,45.97,33.7
2016,6,26,18,45,369.5,47.0,1.1,24.0,111.0,37.79,26.45
2016,6,26,19,0,283.0,36.0,1.0,23.0,69.0,29.4,18.66
2016,6,26,19,15,165.5,22.5,1.0,22.5,39.5,17.52,4.4
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,7.68,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,9.82,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,17.85,3.69
2016,6,27,5,45,232.0,37.0,1.2,18.5,67.5,28.53,18.25
2016,6,27,6,0,328.0,51.0,1.4,19.0,103.0,39.05,28.11
2016,6,27,6,15,398.5,61.0,1.5,19.5,147.5,48.27,36.51
2016,6,27,6,30,469.0,71.0,1.6,20.0,192.0,55.15,42.66
2016,6,27,6,45,518.0,79.5,1.7,21.0,240.0,76.74,48.55
2016,6,27,7,0,567.0,88.0,1.8,22.0,288.0,122.61,73.19
2016,6,27,7,15,329.0,135.5,1.95,23.0,256.0,157.68,108.9
2016,6,27,7,30,91.0,183.0,2.1,24.0,224.0,164.7,124.19
2016,6,27,7,45,391.0,147.5,2.3,25.0,354.0,229.6,165.63
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,326.27,235.03
2016,6,27,8,15,712.0,116.5,2.45,26.5,531.5,378.38,277.72
2016,6,27,8,30,733.0,121.0,2.4,27.0,579.0,431.32,320.01
2016,6,27,8,45,745.0,126.5,2.4,27.5,622.0,482.61,359.92
2016,6,27,9,0,757.0,132.0,2.4,28.0,665.0,531.48,396.8
2016,6,27,9,15,770.0,135.0,2.3,28.0,705.0,577.82,431.26
2016,6,27,9,30,783.0,138.0,2.2,28.0,745.0,623.1,463.94
2016,6,27,9,45,789.5,142.5,2.1,28.5,779.0,664.09,491.68
2016,6,27,10,0,796.0,147.0,2.0,29.0,813.0,703.03,517.12
2016,6,27,10,15,803.5,149.5,1.9,29.5,842.0,738.67,539.6
2016,6,27,10,30,811.0,152.0,1.8,30.0,871.0,771.93,559.85
2016,6,27,10,45,815.0,154.0,1.7,30.5,893.5,799.43,575.35
2016,6,27,11,0,819.0,156.0,1.6,31.0,916.0,824.03,588.34
2016,6,27,11,15,822.5,157.0,1.55,31.0,932.0,844.31,600.11
2016,6,27,11,30,826.0,158.0,1.5,31.0,948.0,861.46,609.88
2016,6,27,11,45,827.0,159.0,1.45,31.5,956.5,873.25,615.05
2016,6,27,12,0,828.0,160.0,1.4,32.0,965.0,881.75,618.21
2016,6,27,12,15,828.0,160.5,1.35,32.0,966.5,885.63,619.81
2016,6,27,12,30,828.0,161.0,1.3,32.0,968.0,886.21,619.48
2016,6,27,12,45,818.5,166.0,1.3,32.0,960.0,879.28,615.25
2016,6,27,13,0,809.0,171.0,1.3,32.0,952.0,869.16,609.19
2016,6,27,13,15,805.0,170.0,1.25,32.0,938.5,855.28,600.26
2016,6,27,13,30,801.0,169.0,1.2,32.0,925.0,838.28,589.46
2016,6,27,13,45,507.5,310.0,1.2,32.0,785.5,712.21,503.99
2016,6,27,14,0,214.0,451.0,1.2,32.0,646.0,572.67,406.89
2016,6,27,14,15,165.0,435.5,1.15,32.0,583.5,513.7,367.46
2016,6,27,14,30,116.0,420.0,1.1,32.0,521.0,456.86,328.27
2016,6,27,14,45,171.0,402.5,1.1,32.0,544.5,474.05,341.82
2016,6,27,15,0,226.0,385.0,1.1,32.0,568.0,486.79,351.5
2016,6,27,15,15,119.5,310.0,1.1,31.5,406.5,345.04,252.24
2016,6,27,15,30,13.0,235.0,1.1,31.0,245.0,203.36,149.44
2016,6,27,15,45,59.5,268.0,1.1,31.0,308.5,257.67,190.7
2016,6,27,16,0,106.0,301.0,1.1,31.0,372.0,302.81,223.59
2016,6,27,16,15,91.5,275.0,1.05,30.5,333.5,267.64,198.03
2016,6,27,16,30,77.0,249.0,1.0,30.0,295.0,234.04,173.72
2016,6,27,16,45,38.5,179.5,1.0,30.0,202.5,160.24,118.85
2016,6,27,17,0,0.0,110.0,1.0,30.0,110.0,90.81,66.46
2016,6,27,17,15,0.0,97.0,0.95,29.5,97.0,80.06,58.47
2016,6,27,17,30,0.0,84.0,0.9,29.0,84.0,69.39,50.31
2016,6,27,17,45,0.0,71.5,0.9,28.5,71.5,59.19,42.39
2016,6,27,18,0,0.0,59.0,0.9,28.0,59.0,48.86,34.21
2016,6,27,18,15,0.0,47.0,0.8,27.5,47.0,38.87,27.52
2016,6,27,18,30,0.0,35.0,0.7,27.0,35.0,28.9,18.97
2016,6,27,18,45,0.0,24.5,0.65,26.5,24.5,20.19,11.39
2016,6,27,19,0,0.0,14.0,0.6,26.0,14.0,11.51,3.79
2016,6,27,19,15,0.0,7.5,0.6,25.5,7.5,6.16,0.0
2016,6,27,19,30,0.0,1.0,0.6,25.0,1.0,0.85,0.0
2016,6,27,19,45,0.0,0.5,0.65,25.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,3.0,0.35,22.0,3.0,2.56,0.0
2016,6,28,5,30,0.0,6.0,0.4,22.0,6.0,4.92,0.0
2016,6,28,5,45,0.0,14.0,0.5,22.0,14.0,11.51,3.88
2016,6,28,6,0,0.0,22.0,0.6,22.0,22.0,18.12,9.9
2016,6,28,6,15,0.0,32.0,0.55,22.0,32.0,26.4,17.3
2016,6,28,6,30,0.0,42.0,0.5,22.0,42.0,34.7,24.65
2016,6,28,6,45,0.0,53.5,0.5,22.5,53.5,44.27,31.31
2016,6,28,7,0,0.0,65.0,0.5,23.0,65.0,53.86,39.1
2016,6,28,7,15,0.0,64.5,0.6,23.0,64.5,53.45,38.63
2016,6,28,7,30,0.0,64.0,0.7,23.0,64.0,53.04,38.16
2016,6,28,7,45,0.0,104.5,0.85,23.0,104.5,86.36,65.08
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,119.3,91.18
2016,6,28,8,15,12.5,188.0,1.05,23.0,196.0,159.28,122.19
2016,6,28,8,30,25.0,231.0,1.1,23.0,247.0,200.96,154.15
2016,6,28,8,45,12.5,154.0,1.2,23.5,162.0,133.93,101.43
2016,6,28,9,0,0.0,77.0,1.3,24.0,77.0,64.1,45.95
2016,6,28,9,15,5.0,150.5,1.35,24.0,154.5,128.34,96.74
2016,6,28,9,30,10.0,224.0,1.4,24.0,232.0,193.29,146.74
2016,6,28,9,45,8.0,202.0,1.45,24.5,208.5,174.29,131.45
2016,6,28,10,0,6.0,180.0,1.5,25.0,185.0,154.95,116.18
2016,6,28,10,15,44.0,300.0,1.55,25.5,339.0,291.35,219.58
2016,6,28,10,30,82.0,420.0,1.6,26.0,493.0,428.04,318.17
2016,6,28,10,45,47.0,332.0,1.65,26.5,374.5,326.19,242.79
2016,6,28,11,0,12.0,244.0,1.7,27.0,256.0,215.78,160.37
2016,6,28,11,15,12.5,248.0,1.65,27.0,260.0,220.11,163.81
2016,6,28,11,30,13.0,252.0,1.6,27.0,264.0,224.39,166.87
2016,6,28,11,45,64.5,370.0,1.6,27.5,432.5,381.38,282.39
2016,6,28,12,0,116.0,488.0,1.6,28.0,601.0,543.82,395.21
2016,6,28,12,15,78.5,455.5,1.55,28.0,532.0,472.17,343.62
2016,6,28,12,30,41.0,423.0,1.5,28.0,463.0,410.0,299.39
2016,6,28,12,45,72.5,451.5,1.5,28.0,522.0,462.79,337.64
2016,6,28,13,0,104.0,480.0,1.5,28.0,581.0,514.67,374.03
2016,6,28,13,15,113.0,476.0,1.45,28.0,584.0,526.52,381.9
2016,6,28,13,30,122.0,472.0,1.4,28.0,587.0,527.29,382.52
2016,6,28,13,45,209.0,452.5,1.35,28.5,644.5,577.11,417.84
2016,6,28,14,0,296.0,433.0,1.3,29.0,702.0,630.49,454.17
2016,6,28,14,15,195.0,423.0,1.25,28.5,598.0,526.14,382.05
2016,6,28,14,30,94.0,413.0,1.2,28.0,494.0,427.12,312.75
2016,6,28,14,45,136.0,401.5,1.2,28.0,514.0,448.88,329.81
2016,6,28,15,0,178.0,390.0,1.2,28.0,534.0,459.39,337.98
2016,6,28,15,15,488.0,253.5,1.1,28.0,621.5,540.34,398.31
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,581.49,427.42
2016,6,28,15,45,695.0,153.5,0.95,28.0,646.5,520.24,381.68
2016,6,28,16,0,592.0,190.0,0.9,28.0,584.0,465.07,340.72
2016,6,28,16,15,495.0,204.0,0.85,28.0,517.5,397.78,291.14
2016,6,28,16,30,398.0,218.0,0.8,28.0,451.0,341.76,249.53
2016,6,28,16,45,416.0,192.0,0.75,28.0,416.5,301.4,217.43
2016,6,28,17,0,434.0,166.0,0.7,28.0,382.0,258.59,182.46
2016,6,28,17,15,538.5,124.5,0.7,27.5,362.0,222.96,149.59
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,170.95,103.57
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,120.6,67.7
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,74.34,42.72
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,48.47,35.87
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,43.45,31.57
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,36.07,24.95
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,28.52,17.86
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,17.14,4.18
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,7.68,0.0
2016,6,28,19,45,27.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,10.5,1.15,19.5,15.0,8.96,0.0
2016,6,29,5,30,145.0,21.0,1.3,20.0,30.0,16.34,1.82
2016,6,29,5,45,246.5,34.0,1.45,20.5,66.0,26.33,16.15
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,37.88,26.83
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,44.68,33.08
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,51.32,38.98
2016,6,29,6,45,543.0,73.0,1.8,23.0,240.0,71.74,43.94
2016,6,29,7,0,596.0,80.0,1.9,24.0,289.0,118.22,68.05
2016,6,29,7,15,632.0,85.5,1.95,24.5,339.0,166.8,102.58
2016,6,29,7,30,668.0,91.0,2.0,25.0,389.0,219.0,144.2
2016,6,29,7,45,694.5,96.0,2.15,25.5,438.5,271.55,188.18
2016,6,29,8,0,721.0,101.0,2.3,26.0,488.0,326.08,233.83
2016,6,29,8,15,741.5,105.0,2.15,26.5,535.5,381.35,279.03
2016,6,29,8,30,762.0,109.0,2.0,27.0,583.0,434.7,321.41
2016,6,29,8,45,695.5,150.5,1.85,27.5,608.5,478.13,355.08
2016,6,29,9,0,629.0,192.0,1.7,28.0,634.0,514.65,381.69
2016,6,29,9,15,722.0,157.0,1.5,28.0,693.0,569.43,421.49
2016,6,29,9,30,815.0,122.0,1.3,28.0,752.0,628.46,463.02
2016,6,29,9,45,668.5,213.5,1.15,28.5,746.5,648.33,472.46
2016,6,29,10,0,522.0,305.0,1.0,29.0,741.0,649.45,468.54
2016,6,29,10,15,687.0,216.5,0.9,29.0,812.0,716.33,515.02
2016,6,29,10,30,852.0,128.0,0.8,29.0,883.0,775.09,554.19
2016,6,29,10,45,658.0,256.5,0.75,29.5,849.0,771.37,545.3
2016,6,29,11,0,464.0,385.0,0.7,30.0,815.0,740.94,519.44
2016,6,29,11,15,388.5,423.0,0.7,30.0,787.5,714.95,501.5
2016,6,29,11,30,313.0,461.0,0.7,30.0,760.0,692.22,485.23
2016,6,29,11,45,415.5,430.5,0.75,30.5,832.0,758.57,529.49
2016,6,29,12,0,518.0,400.0,0.8,31.0,904.0,833.0,576.66
2016,6,29,12,15,474.5,413.0,0.8,31.0,875.0,808.68,559.79
2016,6,29,12,30,431.0,426.0,0.8,31.0,846.0,781.72,542.37
2016,6,29,12,45,429.0,421.5,0.85,31.0,838.0,774.12,538.67
2016,6,29,13,0,427.0,417.0,0.9,31.0,830.0,764.36,533.37
2016,6,29,13,15,464.0,403.0,0.85,31.0,846.0,777.76,542.16
2016,6,29,13,30,501.0,389.0,0.8,31.0,862.0,787.95,548.59
2016,6,29,13,45,343.0,421.5,0.75,31.0,742.5,668.24,469.07
2016,6,29,14,0,185.0,454.0,0.7,31.0,623.0,552.95,391.34
2016,6,29,14,15,100.5,367.0,0.6,31.0,458.5,404.93,290.82
2016,6,29,14,30,16.0,280.0,0.5,31.0,294.0,247.5,179.25
2016,6,29,14,45,35.5,317.0,0.4,31.0,346.5,297.94,216.54
2016,6,29,15,0,55.0,354.0,0.3,31.0,399.0,340.2,246.09
2016,6,29,15,15,27.5,217.0,0.25,30.5,239.5,202.32,147.52
2016,6,29,15,30,0.0,80.0,0.2,30.0,80.0,66.66,46.29
2016,6,29,15,45,16.0,169.5,0.2,30.0,180.0,149.65,110.31
2016,6,29,16,0,32.0,259.0,0.2,30.0,280.0,232.46,171.61
2016,6,29,16,15,85.0,259.0,0.25,30.0,309.5,252.26,185.73
2016,6,29,16,30,138.0,259.0,0.3,30.0,339.0,268.35,196.79
2016,6,29,16,45,163.5,234.0,0.4,30.0,320.5,246.36,179.89
2016,6,29,17,0,189.0,209.0,0.5,30.0,302.0,221.58,160.34
2016,6,29,17,15,176.0,188.0,0.6,29.5,267.5,188.38,135.45
2016,6,29,17,30,163.0,167.0,0.7,29.0,233.0,156.69,111.74
2016,6,29,17,45,146.0,145.0,0.8,28.5,198.0,125.52,89.17
2016,6,29,18,0,129.0,123.0,0.9,28.0,163.0,96.64,69.64
2016,6,29,18,15,109.0,101.5,0.85,27.0,131.0,75.27,58.27
2016,6,29,18,30,89.0,80.0,0.8,26.0,99.0,60.3,45.62
2016,6,29,18,45,57.0,59.0,0.8,25.5,70.0,45.25,32.52
2016,6,29,19,0,25.0,38.0,0.8,25.0,41.0,30.32,19.23
2016,6,29,19,15,12.5,21.0,0.85,24.5,22.5,17.22,4.15
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.41,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,8.96,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,16.6,1.34
2016,6,30,5,45,150.5,39.0,1.7,19.5,59.0,30.24,19.42
2016,6,30,6,0,234.0,57.0,1.8,20.0,93.0,43.08,31.37
2016,6,30,6,15,301.0,71.0,1.75,20.5,135.5,53.04,40.44
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,62.76,49.04
2016,6,30,6,45,184.0,81.0,1.7,21.5,127.5,66.73,46.7
2016,6,30,7,0,0.0,77.0,1.7,22.0,77.0,63.41,47.12
2016,6,30,7,15,0.0,80.5,1.65,22.5,80.5,66.57,49.5
2016,6,30,7,30,0.0,84.0,1.6,23.0,84.0,69.63,51.72
2016,6,30,7,45,24.5,149.5,1.6,23.5,162.5,128.9,98.39
2016,6,30,8,0,49.0,215.0,1.6,24.0,241.0,191.04,146.31
2016,6,30,8,15,50.0,236.5,1.5,24.5,265.5,213.34,162.95
2016,6,30,8,30,51.0,258.0,1.4,25.0,290.0,235.85,179.53
2016,6,30,8,45,31.0,238.5,1.35,25.5,258.5,214.72,162.81
2016,6,30,9,0,11.0,219.0,1.3,26.0,227.0,187.79,141.63
2016,6,30,9,15,12.5,231.5,1.2,26.0,241.0,200.09,150.73
2016,6,30,9,30,14.0,244.0,1.1,26.0,255.0,212.53,159.74
2016,6,30,9,45,14.5,255.0,1.05,26.5,267.0,223.17,167.03
2016,6,30,10,0,15.0,266.0,1.0,27.0,279.0,233.82,174.27
2016,6,30,10,15,16.0,279.0,0.9,27.0,293.5,246.54,183.28
2016,6,30,10,30,17.0,292.0,0.8,27.0,308.0,259.32,192.23
2016,6,30,10,45,18.5,299.0,0.7,27.5,316.5,267.38,197.28
2016,6,30,11,0,20.0,306.0,0.6,28.0,325.0,275.44,202.3
2016,6,30,11,15,168.5,365.5,0.5,28.0,526.5,471.45,343.38
2016,6,30,11,30,317.0,425.0,0.4,28.0,728.0,663.93,470.7
2016,6,30,11,45,297.5,450.5,0.35,28.5,737.5,674.93,472.94
2016,6,30,12,0,278.0,476.0,0.3,29.0,747.0,684.02,476.16
2016,6,30,12,15,178.0,473.0,0.25,29.0,647.0,586.13,410.55
2016,6,30,12,30,78.0,470.0,0.2,29.0,547.0,485.26,342.34
2016,6,30,12,45,53.5,426.5,0.2,29.0,479.0,423.95,301.74
2016,6,30,13,0,29.0,383.0,0.2,29.0,411.0,362.73,259.88
2016,6,30,13,15,33.5,391.0,0.25,29.0,423.0,372.8,267.87
2016,6,30,13,30,38.0,399.0,0.3,29.0,435.0,382.43,274.96
2016,6,30,13,45,19.0,258.5,0.35,29.0,276.5,240.74,175.12
2016,6,30,14,0,0.0,118.0,0.4,29.0,118.0,98.97,70.64
2016,6,30,14,15,8.5,202.5,0.45,29.0,210.0,176.79,130.0
2016,6,30,14,30,17.0,287.0,0.5,29.0,302.0,254.24,186.93
2016,6,30,14,45,127.5,335.0,0.55,29.0,439.0,386.2,283.34
2016,6,30,15,0,238.0,383.0,0.6,29.0,576.0,494.27,358.86
2016,6,30,15,15,274.0,355.0,0.55,29.0,566.5,486.84,352.94
2016,6,30,15,30,310.0,327.0,0.5,29.0,557.0,469.33,340.89
2016,6,30,15,45,155.0,203.0,0.5,29.0,318.0,263.56,194.76
2016,6,30,16,0,0.0,79.0,0.5,29.0,79.0,65.73,46.04
2016,6,30,16,15,93.0,168.0,0.45,28.5,222.5,184.96,138.2
2016,6,30,16,30,186.0,257.0,0.4,28.0,366.0,285.75,211.41
2016,6,30,16,45,377.0,197.5,0.4,28.0,393.0,291.36,210.22
2016,6,30,17,0,568.0,138.0,0.4,28.0,420.0,277.82,192.34
2016,6,30,17,15,533.5,130.0,0.4,27.5,371.5,224.81,150.64
2016,6,30,17,30,499.0,122.0,0.4,27.0,323.0,178.04,114.78
2016,6,30,17,45,445.0,113.5,0.45,27.0,274.0,132.36,83.01
2016,6,30,18,0,391.0,105.0,0.5,27.0,225.0,92.69,60.76
2016,6,30,18,15,334.0,91.0,0.5,26.5,180.5,66.62,51.08
2016,6,30,18,30,277.0,77.0,0.5,26.0,136.0,57.13,42.95
2016,6,30,18,45,198.0,60.0,0.55,25.5,96.0,45.69,32.89
2016,6,30,19,0,119.0,43.0,0.6,25.0,56.0,33.02,21.43
2016,6,30,19,15,59.5,24.5,0.6,24.5,31.0,19.19,5.22
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.12,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,21.0,13.5,8.96,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,16.29,0.43
2016,7,1,5,45,206.5,35.0,1.8,21.5,61.5,26.97,16.48
2016,7,1,6,0,304.0,49.0,2.0,22.0,96.0,37.5,26.33
2016,7,1,6,15,374.0,60.0,2.1,22.0,139.5,45.53,33.72
2016,7,1,6,30,444.0,71.0,2.2,22.0,183.0,55.17,42.3
2016,7,1,6,45,254.0,102.5,2.3,22.5,170.0,83.64,59.25
2016,7,1,7,0,64.0,134.0,2.4,23.0,157.0,109.62,82.21
2016,7,1,7,15,344.5,117.0,2.4,23.5,267.0,145.23,98.15
2016,7,1,7,30,625.0,100.0,2.4,24.0,377.0,216.85,144.93
2016,7,1,7,45,374.0,165.5,2.45,24.5,337.0,238.65,173.42
2016,7,1,8,0,123.0,231.0,2.5,25.0,297.0,229.14,173.82
2016,7,1,8,15,212.5,245.5,2.5,25.5,372.5,284.74,215.32
2016,7,1,8,30,302.0,260.0,2.5,26.0,448.0,352.58,266.08
2016,7,1,8,45,260.5,290.0,2.55,26.5,461.0,375.85,283.74
2016,7,1,9,0,219.0,320.0,2.6,27.0,474.0,390.1,294.04
2016,7,1,9,15,259.5,333.5,2.55,27.5,526.5,442.96,332.37
2016,7,1,9,30,300.0,347.0,2.5,28.0,579.0,494.09,368.64
2016,7,1,9,45,358.5,342.0,2.45,28.5,632.0,543.76,403.65
2016,7,1,10,0,417.0,337.0,2.4,29.0,685.0,603.21,444.76
2016,7,1,10,15,622.5,239.5,2.3,29.0,780.0,689.47,507.3
2016,7,1,10,30,828.0,142.0,2.2,29.0,875.0,769.25,564.15
2016,7,1,10,45,839.5,140.0,2.15,29.5,900.5,799.07,581.19
2016,7,1,11,0,851.0,138.0,2.1,30.0,926.0,826.32,596.74
2016,7,1,11,15,855.5,139.0,2.05,30.0,943.0,847.53,609.42
2016,7,1,11,30,860.0,140.0,2.0,30.0,960.0,865.59,620.08
2016,7,1,11,45,866.5,137.5,2.0,30.5,971.5,879.23,627.12
2016,7,1,12,0,873.0,135.0,2.0,31.0,983.0,889.66,632.19
2016,7,1,12,15,874.0,135.5,1.95,31.0,985.5,894.55,634.62
2016,7,1,12,30,875.0,136.0,1.9,31.0,988.0,896.15,635.08
2016,7,1,12,45,873.5,136.5,1.9,31.5,983.0,892.26,631.41
2016,7,1,13,0,872.0,137.0,1.9,32.0,978.0,885.06,625.79
2016,7,1,13,15,869.0,136.0,1.85,32.0,965.5,871.98,617.35
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,855.61,606.93
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,835.91,594.46
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,812.89,579.93
2016,7,1,14,15,601.0,260.0,1.65,32.0,799.5,715.19,512.16
2016,7,1,14,30,337.0,392.0,1.6,32.0,684.0,604.78,433.86
2016,7,1,14,45,588.5,255.0,1.6,32.0,740.5,659.49,476.2
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,677.67,491.75
2016,7,1,15,15,829.0,116.0,1.55,32.0,758.5,635.21,461.54
2016,7,1,15,30,818.0,114.0,1.5,32.0,720.0,593.31,431.46
2016,7,1,15,45,805.0,110.5,1.45,32.0,677.5,544.56,395.93
2016,7,1,16,0,792.0,107.0,1.4,32.0,635.0,494.85,358.78
2016,7,1,16,15,517.5,179.0,1.35,32.0,514.0,389.03,282.15
2016,7,1,16,30,243.0,251.0,1.3,32.0,393.0,306.23,223.28
2016,7,1,16,45,239.0,227.5,1.3,32.0,356.5,269.2,195.35
2016,7,1,17,0,235.0,204.0,1.3,32.0,320.0,232.45,166.95
2016,7,1,17,15,145.5,180.5,1.2,31.5,250.0,176.72,127.16
2016,7,1,17,30,56.0,157.0,1.1,31.0,180.0,132.93,97.17
2016,7,1,17,45,49.5,135.5,1.0,30.5,154.0,110.48,80.53
2016,7,1,18,0,43.0,114.0,0.9,30.0,128.0,89.14,64.96
2016,7,1,18,15,247.5,84.5,0.8,29.5,139.0,63.45,47.81
2016,7,1,18,30,452.0,55.0,0.7,29.0,150.0,43.45,30.97
2016,7,1,18,45,367.5,45.0,0.65,28.5,108.5,36.07,24.47
2016,7,1,19,0,283.0,35.0,0.6,28.0,67.0,28.52,17.48
2016,7,1,19,15,168.5,21.5,0.6,27.5,38.0,16.76,3.65
2016,7,1,19,30,54.0,8.0,0.6,27.0,9.0,6.83,0.0
2016,7,1,19,45,27.0,4.0,0.65,26.5,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
