Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,14.0,8.54,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,28.0,15.55,0.0
2016,7,2,5,45,222.0,34.0,2.15,20.5,62.5,26.27,15.92
2016,7,2,6,0,317.0,48.0,2.3,21.0,97.0,36.82,25.86
2016,7,2,6,15,388.0,58.5,2.25,21.5,140.5,46.34,34.47
2016,7,2,6,30,459.0,69.0,2.2,22.0,184.0,53.69,41.01
2016,7,2,6,45,507.0,77.5,2.2,23.0,231.5,73.34,46.37
2016,7,2,7,0,555.0,86.0,2.2,24.0,279.0,118.43,70.0
2016,7,2,7,15,592.5,92.5,2.25,24.5,328.5,165.71,103.48
2016,7,2,7,30,630.0,99.0,2.3,25.0,378.0,216.89,144.1
2016,7,2,7,45,656.0,105.0,2.4,26.0,426.5,268.16,186.51
2016,7,2,8,0,682.0,111.0,2.5,27.0,475.0,321.43,230.44
2016,7,2,8,15,704.0,115.5,2.35,27.5,522.5,373.6,273.03
2016,7,2,8,30,726.0,120.0,2.2,28.0,570.0,426.73,315.08
2016,7,2,8,45,741.5,124.0,2.1,28.5,614.0,478.23,354.67
2016,7,2,9,0,757.0,128.0,2.0,29.0,658.0,527.68,391.38
2016,7,2,9,15,770.5,131.5,1.85,29.0,698.0,574.98,425.89
2016,7,2,9,30,784.0,135.0,1.7,29.0,738.0,621.26,458.49
2016,7,2,9,45,774.5,149.0,1.6,29.5,769.0,660.46,484.19
2016,7,2,10,0,765.0,163.0,1.5,30.0,800.0,696.34,506.71
2016,7,2,10,15,773.0,165.5,1.3,30.0,829.5,731.61,528.54
2016,7,2,10,30,781.0,168.0,1.1,30.0,859.0,764.63,547.94
2016,7,2,10,45,785.5,171.0,0.95,30.0,882.0,792.9,564.03
2016,7,2,11,0,790.0,174.0,0.8,30.0,905.0,818.4,577.41
2016,7,2,11,15,569.0,306.0,0.65,30.0,837.5,772.54,541.03
2016,7,2,11,30,348.0,438.0,0.5,30.0,770.0,702.74,489.72
2016,7,2,11,45,321.5,454.5,0.4,30.5,763.5,700.08,485.7
2016,7,2,12,0,295.0,471.0,0.3,31.0,757.0,695.27,479.56
2016,7,2,12,15,549.0,324.5,0.25,31.0,858.5,798.57,549.5
2016,7,2,12,30,803.0,178.0,0.2,31.0,960.0,882.92,602.85
2016,7,2,12,45,528.5,328.5,0.15,31.0,842.0,782.19,535.05
2016,7,2,13,0,254.0,479.0,0.1,31.0,724.0,664.28,455.78
2016,7,2,13,15,514.0,334.0,0.2,31.0,821.5,762.83,526.65
2016,7,2,13,30,774.0,189.0,0.3,31.0,919.0,837.3,578.34
2016,7,2,13,45,770.5,186.0,0.4,31.0,900.0,816.55,566.73
2016,7,2,14,0,767.0,183.0,0.5,31.0,881.0,792.9,554.05
2016,7,2,14,15,505.0,300.0,0.55,31.0,754.5,675.55,475.64
2016,7,2,14,30,243.0,417.0,0.6,31.0,628.0,557.4,395.06
2016,7,2,14,45,161.5,395.0,0.65,31.0,532.5,462.64,331.98
2016,7,2,15,0,80.0,373.0,0.7,31.0,437.0,373.88,270.7
2016,7,2,15,15,396.0,267.5,0.7,31.0,564.0,497.04,361.38
2016,7,2,15,30,712.0,162.0,0.7,31.0,691.0,575.25,415.41
2016,7,2,15,45,696.0,158.0,0.7,31.0,649.0,528.34,381.13
2016,7,2,16,0,680.0,154.0,0.7,31.0,607.0,481.03,346.82
2016,7,2,16,15,534.0,187.0,0.6,30.5,527.0,403.79,291.25
2016,7,2,16,30,388.0,220.0,0.5,30.0,447.0,338.58,244.4
2016,7,2,16,45,387.5,198.5,0.4,30.0,408.0,299.36,213.9
2016,7,2,17,0,387.0,177.0,0.3,30.0,369.0,256.44,179.93
2016,7,2,17,15,361.5,162.5,0.35,29.5,326.5,212.03,146.12
2016,7,2,17,30,336.0,148.0,0.4,29.0,284.0,171.97,115.99
2016,7,2,17,45,307.5,131.0,0.5,29.0,242.0,132.52,87.8
2016,7,2,18,0,279.0,114.0,0.6,29.0,200.0,96.4,65.42
2016,7,2,18,15,241.0,96.0,0.6,28.0,160.5,70.96,54.39
2016,7,2,18,30,203.0,78.0,0.6,27.0,121.0,58.41,43.83
2016,7,2,18,45,146.5,59.5,0.65,26.5,86.0,45.1,32.24
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,31.53,20.1
2016,7,2,19,15,45.0,23.0,0.75,25.5,28.0,18.46,4.56
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,4.27,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,6.0,1.35,21.0,6.0,5.12,0.0
2016,7,3,5,30,0.0,12.0,1.4,21.0,12.0,9.88,0.0
2016,7,3,5,45,0.0,30.5,1.5,21.5,30.5,24.81,14.6
2016,7,3,6,0,0.0,49.0,1.6,22.0,49.0,39.13,27.69
2016,7,3,6,15,11.5,68.5,1.6,22.5,71.5,54.09,40.95
2016,7,3,6,30,23.0,88.0,1.6,23.0,94.0,67.52,52.69
2016,7,3,6,45,33.0,108.5,1.65,23.5,119.0,83.96,63.13
2016,7,3,7,0,43.0,129.0,1.7,24.0,144.0,104.18,78.24
2016,7,3,7,15,21.5,120.5,1.65,24.0,128.0,100.12,75.47
2016,7,3,7,30,0.0,112.0,1.6,24.0,112.0,91.85,69.49
2016,7,3,7,45,0.0,98.5,1.55,24.5,98.5,81.51,60.78
2016,7,3,8,0,0.0,85.0,1.5,25.0,85.0,70.63,51.7
2016,7,3,8,15,0.0,114.5,1.45,25.0,114.5,94.95,70.96
2016,7,3,8,30,0.0,144.0,1.4,25.0,144.0,119.36,89.98
2016,7,3,8,45,0.0,148.0,1.4,25.5,148.0,122.93,92.27
2016,7,3,9,0,0.0,152.0,1.4,26.0,152.0,126.49,94.59
2016,7,3,9,15,0.0,129.0,1.4,26.0,129.0,107.54,79.59
2016,7,3,9,30,0.0,106.0,1.4,26.0,106.0,88.45,64.52
2016,7,3,9,45,3.5,147.0,1.4,26.5,150.0,125.19,92.91
2016,7,3,10,0,7.0,188.0,1.4,27.0,194.0,162.43,121.08
2016,7,3,10,15,5.0,170.5,1.35,27.0,175.5,146.65,108.72
2016,7,3,10,30,3.0,153.0,1.3,27.0,157.0,130.66,96.33
2016,7,3,10,45,2.0,145.5,1.3,27.5,148.5,123.75,90.74
2016,7,3,11,0,1.0,138.0,1.3,28.0,140.0,116.76,85.11
2016,7,3,11,15,4.0,155.5,1.25,28.0,160.0,134.24,98.46
2016,7,3,11,30,7.0,173.0,1.2,28.0,180.0,151.86,111.8
2016,7,3,11,45,8.5,187.0,1.2,28.5,195.5,165.3,121.62
2016,7,3,12,0,10.0,201.0,1.2,29.0,211.0,178.74,131.39
2016,7,3,12,15,9.5,197.5,1.15,29.0,207.0,175.41,128.8
2016,7,3,12,30,9.0,194.0,1.1,29.0,203.0,171.99,126.2
2016,7,3,12,45,13.0,253.5,1.05,29.0,266.5,226.44,166.6
2016,7,3,13,0,17.0,313.0,1.0,29.0,330.0,280.99,206.14
2016,7,3,13,15,17.5,315.5,0.95,29.0,333.0,283.14,207.41
2016,7,3,13,30,18.0,318.0,0.9,29.0,336.0,285.14,208.86
2016,7,3,13,45,12.0,242.0,0.85,29.0,253.5,214.29,157.24
2016,7,3,14,0,6.0,166.0,0.8,29.0,171.0,144.34,105.43
2016,7,3,14,15,15.5,245.5,0.8,29.0,258.5,218.81,161.51
2016,7,3,14,30,25.0,325.0,0.8,29.0,346.0,299.98,220.62
2016,7,3,14,45,68.5,355.0,0.8,29.0,411.0,354.9,260.6
2016,7,3,15,0,112.0,385.0,0.8,29.0,476.0,412.68,301.87
2016,7,3,15,15,87.5,355.0,0.85,28.5,424.0,358.41,263.87
2016,7,3,15,30,63.0,325.0,0.9,28.0,372.0,312.89,232.11
2016,7,3,15,45,40.0,278.0,0.95,28.0,307.0,256.29,191.13
2016,7,3,16,0,17.0,231.0,1.0,28.0,242.0,199.74,149.42
2016,7,3,16,15,8.5,190.0,1.1,27.5,195.5,160.85,120.7
2016,7,3,16,30,0.0,149.0,1.2,27.0,149.0,123.15,92.25
2016,7,3,16,45,0.0,106.5,1.35,27.0,106.5,88.27,65.18
2016,7,3,17,0,0.0,64.0,1.5,27.0,64.0,53.06,37.31
2016,7,3,17,15,0.0,56.5,1.65,26.5,56.5,46.79,32.49
2016,7,3,17,30,0.0,49.0,1.8,26.0,49.0,40.53,27.59
2016,7,3,17,45,0.0,41.5,1.95,25.5,41.5,34.29,22.61
2016,7,3,18,0,0.0,34.0,2.1,25.0,34.0,28.06,17.57
2016,7,3,18,15,0.0,27.0,2.15,24.5,27.0,22.25,13.59
2016,7,3,18,30,0.0,20.0,2.2,24.0,20.0,16.46,8.54
2016,7,3,18,45,0.0,14.0,2.25,23.5,14.0,11.51,4.16
2016,7,3,19,0,0.0,8.0,2.3,23.0,8.0,6.56,0.0
2016,7,3,19,15,0.0,4.0,2.3,22.5,4.0,3.28,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.0,1.55,19.0,1.0,0.85,0.0
2016,7,4,5,30,0.0,2.0,1.6,19.0,2.0,1.64,0.0
2016,7,4,5,45,0.0,7.0,1.65,19.5,7.0,5.74,0.0
2016,7,4,6,0,0.0,12.0,1.7,20.0,12.0,9.86,2.83
2016,7,4,6,15,0.0,18.5,1.7,20.5,18.5,15.22,7.62
2016,7,4,6,30,0.0,25.0,1.7,21.0,25.0,20.6,12.39
2016,7,4,6,45,0.0,31.5,1.7,21.5,31.5,25.98,16.15
2016,7,4,7,0,0.0,38.0,1.7,22.0,38.0,31.38,20.6
2016,7,4,7,15,16.0,101.0,1.7,22.5,108.5,85.0,63.96
2016,7,4,7,30,32.0,164.0,1.7,23.0,179.0,138.01,105.77
2016,7,4,7,45,16.0,111.0,1.7,23.5,118.5,95.86,72.07
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,48.08,33.65
2016,7,4,8,15,14.5,146.0,1.7,24.5,155.0,126.13,95.78
2016,7,4,8,30,29.0,234.0,1.7,25.0,252.0,207.07,158.19
2016,7,4,8,45,14.5,152.0,1.75,25.5,161.0,133.26,100.29
2016,7,4,9,0,0.0,70.0,1.8,26.0,70.0,58.24,40.94
2016,7,4,9,15,5.5,151.0,1.8,26.0,155.5,129.06,96.64
2016,7,4,9,30,11.0,232.0,1.8,26.0,241.0,200.7,151.47
2016,7,4,9,45,37.0,303.0,1.85,26.5,334.0,284.33,214.01
2016,7,4,10,0,63.0,374.0,1.9,27.0,427.0,366.78,273.91
2016,7,4,10,15,49.0,368.0,1.95,27.5,410.0,354.88,263.87
2016,7,4,10,30,35.0,362.0,2.0,28.0,393.0,341.67,253.29
2016,7,4,10,45,30.0,355.5,2.05,28.5,382.5,334.02,247.02
2016,7,4,11,0,25.0,349.0,2.1,29.0,372.0,325.82,240.36
2016,7,4,11,15,28.0,353.0,2.15,29.0,379.5,333.22,245.73
2016,7,4,11,30,31.0,357.0,2.2,29.0,387.0,340.52,251.0
2016,7,4,11,45,35.5,387.5,2.3,29.5,422.5,372.79,273.72
2016,7,4,12,0,40.0,418.0,2.4,30.0,458.0,405.03,296.09
2016,7,4,12,15,36.0,408.5,2.45,30.0,444.5,393.38,287.63
2016,7,4,12,30,32.0,399.0,2.5,30.0,431.0,381.32,279.07
2016,7,4,12,45,24.0,350.5,2.55,30.5,375.0,330.31,242.0
2016,7,4,13,0,16.0,302.0,2.6,31.0,319.0,270.67,198.41
2016,7,4,13,15,17.5,297.0,2.6,31.0,314.5,267.22,196.21
2016,7,4,13,30,19.0,292.0,2.6,31.0,310.0,263.63,193.75
2016,7,4,13,45,215.5,336.5,2.65,31.0,533.0,490.26,361.72
2016,7,4,14,0,412.0,381.0,2.7,31.0,756.0,688.18,500.11
2016,7,4,14,15,373.5,386.5,2.7,31.0,719.0,642.69,467.44
2016,7,4,14,30,335.0,392.0,2.7,31.0,682.0,605.19,441.42
2016,7,4,14,45,430.0,339.5,2.7,31.0,696.5,620.04,453.76
2016,7,4,15,0,525.0,287.0,2.7,31.0,711.0,620.73,455.65
2016,7,4,15,15,581.5,243.5,2.6,31.0,692.5,595.34,438.2
2016,7,4,15,30,638.0,200.0,2.5,31.0,674.0,566.79,417.92
2016,7,4,15,45,628.5,190.5,2.45,31.0,634.0,521.73,384.76
2016,7,4,16,0,619.0,181.0,2.4,31.0,594.0,475.87,350.3
2016,7,4,16,15,597.5,174.5,2.3,30.5,549.5,426.59,313.08
2016,7,4,16,30,576.0,168.0,2.2,30.0,505.0,378.17,275.55
2016,7,4,16,45,557.0,157.0,2.1,30.0,459.0,324.75,232.96
2016,7,4,17,0,538.0,146.0,2.0,30.0,413.0,275.82,193.14
2016,7,4,17,15,504.0,137.0,1.85,29.5,365.0,226.47,153.78
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,180.39,117.93
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,134.81,84.94
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,93.44,60.17
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,65.26,49.66
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,55.74,41.6
2016,7,4,18,45,214.0,58.0,1.0,26.5,96.0,44.39,31.64
2016,7,4,19,0,145.0,41.0,0.9,26.0,57.0,31.7,20.2
2016,7,4,19,15,72.5,20.5,0.95,25.5,28.5,16.29,3.06
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.0,9.5,2.05,22.0,12.0,8.11,0.0
2016,7,5,5,30,104.0,19.0,2.2,22.0,24.0,14.76,0.0
2016,7,5,5,45,207.5,32.5,2.4,22.5,58.0,25.11,14.6
2016,7,5,6,0,311.0,46.0,2.6,23.0,92.0,35.35,24.3
2016,7,5,6,15,384.0,55.5,2.7,23.5,135.0,43.93,32.07
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,50.55,37.95
2016,7,5,6,45,514.0,71.5,2.9,24.5,226.0,68.2,42.11
2016,7,5,7,0,571.0,78.0,3.0,25.0,274.0,112.92,64.82
2016,7,5,7,15,608.0,83.5,3.1,25.5,323.5,160.25,98.21
2016,7,5,7,30,645.0,89.0,3.2,26.0,373.0,211.37,138.92
2016,7,5,7,45,675.5,93.0,3.3,27.0,422.0,262.98,181.7
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,317.05,226.47
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,371.4,271.34
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,423.99,313.79
2016,7,5,8,45,765.5,107.0,3.4,29.5,609.5,474.95,353.85
2016,7,5,9,0,783.0,110.0,3.4,30.0,654.0,525.78,392.58
2016,7,5,9,15,795.5,112.5,3.35,30.0,694.5,572.83,428.18
2016,7,5,9,30,808.0,115.0,3.3,30.0,735.0,618.74,462.02
2016,7,5,9,45,807.5,123.0,3.3,30.5,768.0,659.72,490.58
2016,7,5,10,0,807.0,131.0,3.3,31.0,801.0,698.08,516.56
2016,7,5,10,15,814.5,132.5,3.3,31.0,830.5,727.44,537.2
2016,7,5,10,30,822.0,134.0,3.3,31.0,860.0,759.68,558.94
2016,7,5,10,45,827.5,136.0,3.35,31.5,883.0,788.21,576.45
2016,7,5,11,0,833.0,138.0,3.4,32.0,906.0,813.92,591.97
2016,7,5,11,15,836.5,138.5,3.4,32.0,922.5,833.73,604.49
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,850.43,615.02
2016,7,5,11,45,468.0,308.5,3.45,32.5,755.0,707.8,512.99
2016,7,5,12,0,96.0,478.0,3.5,33.0,571.0,508.72,366.7
2016,7,5,12,15,468.5,310.0,3.5,33.0,766.0,716.86,520.16
2016,7,5,12,30,841.0,142.0,3.5,33.0,961.0,874.82,629.26
2016,7,5,12,45,568.5,304.5,3.5,33.0,857.0,796.82,572.89
2016,7,5,13,0,296.0,467.0,3.5,33.0,753.0,691.85,495.98
2016,7,5,13,15,161.0,413.5,3.5,33.0,569.0,514.11,372.91
2016,7,5,13,30,26.0,360.0,3.5,33.0,385.0,338.27,246.09
2016,7,5,13,45,129.0,404.0,3.5,33.0,522.0,471.12,343.86
2016,7,5,14,0,232.0,448.0,3.5,33.0,659.0,587.9,426.59
2016,7,5,14,15,148.0,421.0,3.45,33.0,554.0,490.88,357.26
2016,7,5,14,30,64.0,394.0,3.4,33.0,449.0,389.87,284.7
2016,7,5,14,45,405.0,275.5,3.35,33.0,604.5,548.51,404.36
2016,7,5,15,0,746.0,157.0,3.3,33.0,760.0,657.93,484.04
2016,7,5,15,15,628.5,205.5,3.25,32.5,696.5,596.34,439.02
2016,7,5,15,30,511.0,254.0,3.2,32.0,633.0,535.61,395.15
2016,7,5,15,45,255.5,146.0,3.2,32.0,335.5,276.29,206.54
2016,7,5,16,0,0.0,38.0,3.2,32.0,38.0,31.53,19.08
2016,7,5,16,15,0.0,27.0,3.1,31.5,27.0,22.37,12.04
2016,7,5,16,30,0.0,16.0,3.0,31.0,16.0,13.23,4.87
2016,7,5,16,45,0.0,34.0,2.95,31.0,34.0,28.13,16.79
2016,7,5,17,0,0.0,52.0,2.9,31.0,52.0,43.07,28.75
2016,7,5,17,15,0.0,58.0,2.65,30.5,58.0,48.04,32.9
2016,7,5,17,30,0.0,64.0,2.4,30.0,64.0,53.03,37.1
2016,7,5,17,45,0.0,54.5,2.2,29.5,54.5,45.1,30.9
2016,7,5,18,0,0.0,45.0,2.0,29.0,45.0,37.19,24.62
2016,7,5,18,15,0.0,36.0,1.9,28.5,36.0,29.72,19.63
2016,7,5,18,30,0.0,27.0,1.8,28.0,27.0,22.25,13.23
2016,7,5,18,45,0.0,19.0,1.7,27.5,19.0,15.64,7.48
2016,7,5,19,0,0.0,11.0,1.6,27.0,11.0,9.04,1.69
2016,7,5,19,15,0.0,5.5,1.7,26.5,5.5,4.51,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.5,9.5,1.55,22.0,11.5,8.11,0.0
2016,7,6,5,30,85.0,19.0,1.7,22.0,23.0,14.74,0.0
2016,7,6,5,45,186.0,33.0,1.85,22.5,56.0,25.43,14.77
2016,7,6,6,0,287.0,47.0,2.0,23.0,89.0,35.99,24.83
2016,7,6,6,15,360.5,58.0,2.05,23.5,132.0,44.07,32.18
2016,7,6,6,30,434.0,69.0,2.1,24.0,175.0,53.75,40.68
2016,7,6,6,45,492.0,75.5,2.15,24.5,222.5,70.6,44.52
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,114.12,66.59
2016,7,6,7,15,388.5,128.0,2.2,25.5,271.5,159.88,107.15
2016,7,6,7,30,227.0,174.0,2.2,26.0,273.0,187.09,135.65
2016,7,6,7,45,456.5,138.5,2.25,26.5,369.5,239.32,170.05
2016,7,6,8,0,686.0,103.0,2.3,27.0,466.0,315.79,226.06
2016,7,6,8,15,708.0,107.0,2.25,27.5,513.0,367.81,268.68
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,422.58,312.22
2016,7,6,8,45,745.0,115.5,2.15,28.5,604.0,472.87,351.19
2016,7,6,9,0,760.0,120.0,2.1,29.0,648.0,522.84,388.6
2016,7,6,9,15,773.0,122.5,2.1,29.0,688.0,569.25,423.31
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,614.61,456.37
2016,7,6,9,45,792.5,129.5,2.1,29.5,762.5,656.19,484.97
2016,7,6,10,0,799.0,134.0,2.1,30.0,797.0,695.73,511.41
2016,7,6,10,15,806.5,136.0,2.15,30.0,826.0,731.47,536.08
2016,7,6,10,30,814.0,138.0,2.2,30.0,855.0,757.57,553.85
2016,7,6,10,45,814.0,142.5,2.25,30.5,877.0,783.68,569.6
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,816.16,589.44
2016,7,6,11,15,818.0,148.0,2.3,31.0,915.5,827.01,595.79
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,844.29,606.58
2016,7,6,11,45,822.0,151.0,2.3,31.0,940.5,855.84,613.64
2016,7,6,12,0,822.0,153.0,2.3,31.0,949.0,864.2,618.75
2016,7,6,12,15,822.5,153.0,2.3,31.0,951.5,868.21,621.15
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,869.11,621.69
2016,7,6,12,45,629.0,284.5,2.35,31.0,894.5,833.9,596.54
2016,7,6,13,0,435.0,416.0,2.4,31.0,835.0,775.45,553.59
2016,7,6,13,15,360.0,436.0,2.4,31.0,780.0,715.25,512.89
2016,7,6,13,30,285.0,456.0,2.4,31.0,725.0,662.74,476.63
2016,7,6,13,45,569.0,287.0,2.4,31.0,809.0,749.44,542.45
2016,7,6,14,0,853.0,118.0,2.4,31.0,893.0,799.8,580.02
2016,7,6,14,15,847.0,116.5,2.4,31.0,867.5,771.41,561.4
2016,7,6,14,30,841.0,115.0,2.4,31.0,842.0,740.26,541.47
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.5,705.63,518.13
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,668.57,492.37
2016,7,6,15,15,819.0,108.0,2.35,30.5,742.0,627.16,463.7
2016,7,6,15,30,809.0,106.0,2.3,30.0,705.0,584.04,433.05
2016,7,6,15,45,795.0,103.5,2.25,30.0,663.5,537.99,398.59
2016,7,6,16,0,781.0,101.0,2.2,30.0,622.0,489.13,361.23
2016,7,6,16,15,764.0,98.0,2.1,30.0,576.5,437.88,321.0
2016,7,6,16,30,747.0,95.0,2.0,30.0,531.0,386.62,279.73
2016,7,6,16,45,722.5,92.0,1.95,30.0,483.0,333.07,236.0
2016,7,6,17,0,698.0,89.0,1.9,30.0,435.0,280.89,192.64
2016,7,6,17,15,668.5,84.5,1.7,29.5,386.0,224.84,146.7
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,174.05,106.0
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,123.92,69.73
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,78.28,43.89
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,47.64,34.92
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,42.61,30.55
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,35.22,23.97
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,27.67,16.89
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,13.25,1.09
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,2.99,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,5.75,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,14.42,5.88
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,23.11,13.94
2016,7,7,6,15,0.0,42.0,1.95,23.5,42.0,34.74,24.2
2016,7,7,6,30,0.0,56.0,1.9,24.0,56.0,46.06,34.09
2016,7,7,6,45,0.0,72.0,1.9,24.5,72.0,58.76,42.88
2016,7,7,7,0,0.0,88.0,1.9,25.0,88.0,71.73,53.33
2016,7,7,7,15,0.0,102.5,2.05,25.5,102.5,83.69,62.77
2016,7,7,7,30,0.0,117.0,2.2,26.0,117.0,95.75,72.13
2016,7,7,7,45,0.0,107.0,2.35,26.5,107.0,88.34,65.79
2016,7,7,8,0,0.0,97.0,2.5,27.0,97.0,80.48,59.17
2016,7,7,8,15,3.0,141.0,2.65,27.0,143.0,117.71,88.4
2016,7,7,8,30,6.0,185.0,2.8,27.0,189.0,155.49,117.63
2016,7,7,8,45,45.0,248.0,2.95,27.5,279.0,229.68,174.13
2016,7,7,9,0,84.0,311.0,3.1,28.0,369.0,306.77,231.71
2016,7,7,9,15,425.0,224.5,3.1,28.0,547.5,454.1,343.46
2016,7,7,9,30,766.0,138.0,3.1,28.0,726.0,614.36,462.18
2016,7,7,9,45,803.0,125.0,3.15,28.5,767.5,659.52,493.92
2016,7,7,10,0,840.0,112.0,3.2,29.0,809.0,700.38,522.78
2016,7,7,10,15,847.0,113.5,3.2,29.5,838.5,735.89,546.54
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,768.9,567.0
2016,7,7,10,45,652.0,248.5,3.2,30.5,832.5,763.85,558.33
2016,7,7,11,0,450.0,382.0,3.2,31.0,797.0,730.95,529.85
2016,7,7,11,15,661.5,250.0,3.25,31.0,872.5,804.81,585.2
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,862.2,625.01
2016,7,7,11,45,650.5,268.5,3.4,31.5,891.0,832.46,601.55
2016,7,7,12,0,428.0,419.0,3.5,32.0,834.0,775.78,557.1
2016,7,7,12,15,287.5,456.5,3.6,32.0,736.0,680.43,490.68
2016,7,7,12,30,147.0,494.0,3.7,32.0,638.0,580.63,419.64
2016,7,7,12,45,86.0,429.5,3.8,32.0,514.0,456.72,332.87
2016,7,7,13,0,25.0,365.0,3.9,32.0,390.0,344.16,251.57
2016,7,7,13,15,27.5,371.5,4.0,32.0,398.5,351.33,257.28
2016,7,7,13,30,30.0,378.0,4.1,32.0,407.0,358.14,262.44
2016,7,7,13,45,29.5,367.5,4.2,32.0,395.5,346.91,254.57
2016,7,7,14,0,29.0,357.0,4.3,32.0,384.0,335.54,246.64
2016,7,7,14,15,40.5,369.0,4.3,31.5,405.5,353.28,260.58
2016,7,7,14,30,52.0,381.0,4.3,31.0,427.0,369.98,273.7
2016,7,7,14,45,156.5,379.5,4.3,30.5,508.0,447.81,333.1
2016,7,7,15,0,261.0,378.0,4.3,30.0,589.0,515.85,384.17
2016,7,7,15,15,143.0,327.5,4.15,29.5,442.5,377.82,283.16
2016,7,7,15,30,25.0,277.0,4.0,29.0,296.0,246.04,184.57
2016,7,7,15,45,12.5,212.0,3.85,28.5,221.5,183.28,137.62
2016,7,7,16,0,0.0,147.0,3.7,28.0,147.0,122.21,90.91
2016,7,7,16,15,0.0,125.5,3.55,27.5,125.5,104.24,77.32
2016,7,7,16,30,0.0,104.0,3.4,27.0,104.0,86.39,63.6
2016,7,7,16,45,0.0,59.0,3.3,27.0,59.0,48.92,33.86
2016,7,7,17,0,0.0,14.0,3.2,27.0,14.0,11.55,3.74
2016,7,7,17,15,0.0,17.5,3.05,26.5,17.5,14.44,6.16
2016,7,7,17,30,0.0,21.0,2.9,26.0,21.0,17.32,8.58
2016,7,7,17,45,0.0,17.5,2.8,26.0,17.5,14.41,6.23
2016,7,7,18,0,0.0,14.0,2.7,26.0,14.0,11.52,3.85
2016,7,7,18,15,0.0,11.5,2.7,25.5,11.5,9.45,2.49
2016,7,7,18,30,0.0,9.0,2.7,25.0,9.0,7.39,0.69
2016,7,7,18,45,0.0,6.5,2.75,25.0,6.5,5.33,0.0
2016,7,7,19,0,0.0,4.0,2.8,25.0,4.0,3.28,0.0
2016,7,7,19,15,0.0,2.0,2.85,24.5,2.0,1.64,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,7.26,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,13.23,0.0
2016,7,8,5,45,203.5,30.5,1.85,20.5,55.0,23.61,13.25
2016,7,8,6,0,303.0,44.0,2.0,21.0,88.0,33.86,23.2
2016,7,8,6,15,378.0,54.0,2.1,21.5,131.0,42.8,31.35
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,49.88,37.68
2016,7,8,6,45,502.5,72.5,2.3,22.5,221.0,68.35,43.02
2016,7,8,7,0,552.0,81.0,2.4,23.0,268.0,113.38,66.53
2016,7,8,7,15,590.5,87.0,2.6,23.5,317.0,160.35,99.81
2016,7,8,7,30,629.0,93.0,2.8,24.0,366.0,211.34,140.55
2016,7,8,7,45,654.5,99.0,3.0,25.0,414.5,262.58,183.4
2016,7,8,8,0,680.0,105.0,3.2,26.0,463.0,315.8,227.85
2016,7,8,8,15,702.5,109.5,3.2,26.5,510.5,368.26,271.39
2016,7,8,8,30,725.0,114.0,3.2,27.0,558.0,423.51,315.94
2016,7,8,8,45,738.0,119.5,3.25,28.0,602.0,473.61,354.86
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,523.21,392.06
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,570.1,427.54
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,616.02,461.39
2016,7,8,9,45,790.5,132.5,3.2,29.5,762.0,658.66,491.35
2016,7,8,10,0,803.0,134.0,3.2,30.0,798.0,699.72,519.45
2016,7,8,10,15,810.5,135.5,3.2,30.0,827.5,735.26,544.18
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,761.16,561.77
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,788.67,578.43
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,813.18,592.93
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,833.34,605.7
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,850.43,616.48
2016,7,8,11,45,423.5,235.0,3.25,31.5,638.0,603.53,443.94
2016,7,8,12,0,18.0,323.0,3.3,32.0,341.0,291.08,212.21
2016,7,8,12,15,421.5,238.0,3.3,32.0,648.0,611.12,451.3
2016,7,8,12,30,825.0,153.0,3.3,32.0,955.0,873.03,630.4
2016,7,8,12,45,617.5,284.5,3.3,32.0,883.0,825.87,594.63
2016,7,8,13,0,410.0,416.0,3.3,32.0,811.0,755.44,542.57
2016,7,8,13,15,360.5,435.5,3.25,31.5,779.5,716.82,517.05
2016,7,8,13,30,311.0,455.0,3.2,31.0,748.0,685.33,495.74
2016,7,8,13,45,342.0,427.0,3.15,31.0,743.0,678.28,492.12
2016,7,8,14,0,373.0,399.0,3.1,31.0,738.0,668.51,486.44
2016,7,8,14,15,561.0,286.0,3.0,31.0,778.5,712.07,520.27
2016,7,8,14,30,749.0,173.0,2.9,31.0,819.0,732.23,537.32
2016,7,8,14,45,484.0,279.5,2.85,31.0,691.0,610.85,448.96
2016,7,8,15,0,219.0,386.0,2.8,31.0,563.0,488.01,358.84
2016,7,8,15,15,381.0,315.0,2.65,31.0,604.5,525.57,388.06
2016,7,8,15,30,543.0,244.0,2.5,31.0,646.0,548.86,405.06
2016,7,8,15,45,448.5,258.5,2.4,31.0,577.5,480.96,355.05
2016,7,8,16,0,354.0,273.0,2.3,31.0,509.0,415.39,306.89
2016,7,8,16,15,507.5,201.5,2.15,30.5,512.0,408.89,301.06
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,383.22,278.54
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,331.01,236.29
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,280.05,194.44
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,228.26,152.53
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,179.63,114.08
2016,7,8,17,45,506.0,95.0,1.5,28.5,276.0,131.94,79.67
2016,7,8,18,0,461.0,87.0,1.4,28.0,228.0,87.23,53.07
2016,7,8,18,15,400.5,76.5,1.4,27.5,182.5,56.93,42.75
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,49.62,36.44
2016,7,8,18,45,261.5,52.5,1.45,26.5,98.0,39.85,27.81
2016,7,8,19,0,183.0,39.0,1.5,26.0,59.0,29.88,18.61
2016,7,8,19,15,91.5,19.5,1.5,25.5,29.5,15.09,1.43
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,8.54,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,15.97,0.0
2016,7,9,5,45,146.5,33.0,2.05,20.5,54.0,25.35,14.5
2016,7,9,6,0,293.0,46.0,2.2,21.0,88.0,35.31,24.4
2016,7,9,6,15,368.0,56.5,2.25,21.5,131.0,43.06,31.55
2016,7,9,6,30,443.0,67.0,2.3,22.0,174.0,52.34,39.81
2016,7,9,6,45,363.5,93.5,2.35,22.5,194.5,78.1,53.33
2016,7,9,7,0,284.0,120.0,2.4,23.0,215.0,117.45,80.17
2016,7,9,7,15,157.0,140.0,2.45,23.5,194.0,134.44,97.61
2016,7,9,7,30,30.0,160.0,2.5,24.0,173.0,134.65,102.83
2016,7,9,7,45,367.0,129.0,2.55,25.0,320.0,207.91,149.68
2016,7,9,8,0,704.0,98.0,2.6,26.0,467.0,317.73,228.53
2016,7,9,8,15,523.5,172.0,2.6,26.5,461.5,350.3,259.68
2016,7,9,8,30,343.0,246.0,2.6,27.0,456.0,360.06,270.44
2016,7,9,8,45,457.5,227.0,2.65,27.5,530.0,425.53,319.57
2016,7,9,9,0,572.0,208.0,2.7,28.0,604.0,496.48,372.22
2016,7,9,9,15,567.0,228.5,2.75,28.0,641.5,540.75,405.03
2016,7,9,9,30,562.0,249.0,2.8,28.0,679.0,583.09,435.78
2016,7,9,9,45,522.5,280.0,2.85,28.5,695.0,609.43,453.26
2016,7,9,10,0,483.0,311.0,2.9,29.0,711.0,630.98,466.88
2016,7,9,10,15,452.5,336.0,2.95,29.0,721.5,649.52,479.17
2016,7,9,10,30,422.0,361.0,3.0,29.0,732.0,664.36,488.68
2016,7,9,10,45,340.5,405.0,3.05,29.5,710.0,644.61,472.29
2016,7,9,11,0,259.0,449.0,3.1,30.0,688.0,627.08,457.28
2016,7,9,11,15,341.5,427.0,3.1,30.0,748.0,684.19,498.23
2016,7,9,11,30,424.0,405.0,3.1,30.0,808.0,750.42,544.22
2016,7,9,11,45,417.5,411.5,3.15,30.0,812.0,757.17,548.21
2016,7,9,12,0,411.0,418.0,3.2,30.0,816.0,761.7,551.13
2016,7,9,12,15,372.5,437.5,3.2,30.0,798.5,739.86,535.5
2016,7,9,12,30,334.0,457.0,3.2,30.0,781.0,723.74,523.72
2016,7,9,12,45,376.5,436.0,3.2,30.0,799.5,740.8,536.5
2016,7,9,13,0,419.0,415.0,3.2,30.0,818.0,763.4,552.61
2016,7,9,13,15,438.0,406.5,3.2,30.0,823.5,766.49,555.08
2016,7,9,13,30,457.0,398.0,3.2,30.0,829.0,766.96,555.94
2016,7,9,13,45,463.0,384.0,3.2,30.5,812.5,749.22,543.39
2016,7,9,14,0,469.0,370.0,3.2,31.0,796.0,729.17,529.36
2016,7,9,14,15,522.5,335.0,3.15,31.0,796.5,725.94,528.5
2016,7,9,14,30,576.0,300.0,3.1,31.0,797.0,717.46,523.79
2016,7,9,14,45,602.0,272.0,3.1,31.0,773.5,691.13,506.47
2016,7,9,15,0,628.0,244.0,3.1,31.0,750.0,660.7,486.04
2016,7,9,15,15,641.0,222.0,3.05,31.0,717.0,622.7,459.49
2016,7,9,15,30,654.0,200.0,3.0,31.0,684.0,581.52,430.08
2016,7,9,15,45,610.0,199.0,2.95,31.0,629.5,523.81,387.78
2016,7,9,16,0,566.0,198.0,2.9,31.0,575.0,465.1,344.13
2016,7,9,16,15,447.5,216.0,2.8,30.5,500.0,394.59,291.93
2016,7,9,16,30,329.0,234.0,2.7,30.0,425.0,330.78,244.66
2016,7,9,16,45,515.5,164.0,2.65,30.0,433.0,320.26,231.73
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,286.4,197.71
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,231.93,152.7
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,180.12,110.97
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,129.17,73.7
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,82.73,46.74
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,49.71,36.74
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,44.34,32.14
2016,7,9,18,45,355.5,45.5,1.35,25.0,105.5,36.58,25.25
2016,7,9,19,0,271.0,35.0,1.3,24.0,64.0,28.64,17.76
2016,7,9,19,15,135.5,17.5,1.35,23.5,32.0,13.64,0.48
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,1.2,19.5,8.5,7.26,0.0
2016,7,10,5,30,0.0,17.0,1.4,20.0,17.0,13.81,0.0
2016,7,10,5,45,88.0,33.5,1.65,20.5,46.0,25.97,14.85
2016,7,10,6,0,176.0,50.0,1.9,21.0,75.0,38.44,27.03
2016,7,10,6,15,226.0,67.0,1.9,21.5,112.5,50.92,38.29
2016,7,10,6,30,276.0,84.0,1.9,22.0,150.0,61.66,47.82
2016,7,10,6,45,325.5,95.5,1.9,22.5,191.5,78.38,54.17
2016,7,10,7,0,375.0,107.0,1.9,23.0,233.0,115.43,74.99
2016,7,10,7,15,496.5,105.0,1.95,23.5,301.0,158.7,102.42
2016,7,10,7,30,618.0,103.0,2.0,24.0,369.0,217.59,145.64
2016,7,10,7,45,648.0,108.5,2.05,25.0,419.0,269.21,188.17
2016,7,10,8,0,678.0,114.0,2.1,26.0,469.0,323.33,232.65
2016,7,10,8,15,701.0,118.5,2.05,26.0,517.0,376.11,276.35
2016,7,10,8,30,724.0,123.0,2.0,26.0,565.0,429.99,319.85
2016,7,10,8,45,742.0,127.0,2.0,26.5,610.5,481.8,360.11
2016,7,10,9,0,760.0,131.0,2.0,27.0,656.0,534.27,399.53
2016,7,10,9,15,773.5,134.0,1.95,27.5,697.0,581.76,433.97
2016,7,10,9,30,787.0,137.0,1.9,28.0,738.0,628.23,466.56
2016,7,10,9,45,797.0,140.0,1.9,28.5,774.0,671.11,495.93
2016,7,10,10,0,807.0,143.0,1.9,29.0,810.0,712.2,523.28
2016,7,10,10,15,815.0,145.0,1.85,29.0,840.0,748.87,547.73
2016,7,10,10,30,823.0,147.0,1.8,29.0,870.0,783.18,570.11
2016,7,10,10,45,826.0,150.0,1.75,29.0,893.0,811.86,587.56
2016,7,10,11,0,829.0,153.0,1.7,29.0,916.0,837.56,602.96
2016,7,10,11,15,679.5,265.5,1.7,29.0,898.5,836.31,598.93
2016,7,10,11,30,530.0,378.0,1.7,29.0,881.0,819.21,583.55
2016,7,10,11,45,681.5,269.5,1.7,29.5,923.5,863.4,615.11
2016,7,10,12,0,833.0,161.0,1.7,30.0,966.0,897.83,637.15
2016,7,10,12,15,667.5,284.0,1.65,30.0,930.5,873.68,618.52
2016,7,10,12,30,502.0,407.0,1.6,30.0,895.0,836.81,589.94
2016,7,10,12,45,509.0,400.5,1.6,30.5,893.0,835.37,588.47
2016,7,10,13,0,516.0,394.0,1.6,31.0,891.0,831.35,585.04
2016,7,10,13,15,690.5,262.0,1.55,31.0,917.0,859.04,607.25
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,860.51,609.57
2016,7,10,13,45,659.5,250.5,1.5,31.0,863.0,797.43,567.18
2016,7,10,14,0,454.0,371.0,1.5,31.0,783.0,718.95,512.01
2016,7,10,14,15,516.5,334.5,1.45,31.0,790.0,721.9,515.77
2016,7,10,14,30,579.0,298.0,1.4,31.0,797.0,719.08,514.81
2016,7,10,14,45,594.5,275.0,1.35,31.0,770.5,688.14,494.44
2016,7,10,15,0,610.0,252.0,1.3,31.0,744.0,656.29,473.3
2016,7,10,15,15,702.5,185.5,1.25,30.5,725.5,631.53,458.59
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,594.45,434.46
2016,7,10,15,45,734.5,139.0,1.15,30.0,657.0,541.01,395.41
2016,7,10,16,0,674.0,159.0,1.1,30.0,607.0,490.55,357.92
2016,7,10,16,15,697.5,134.0,1.0,30.0,568.0,442.66,321.34
2016,7,10,16,30,721.0,109.0,0.9,30.0,529.0,390.83,280.45
2016,7,10,16,45,693.5,105.5,0.85,30.0,480.0,336.44,237.16
2016,7,10,17,0,666.0,102.0,0.8,30.0,431.0,283.79,194.45
2016,7,10,17,15,633.5,96.5,0.7,29.5,381.0,230.32,151.41
2016,7,10,17,30,601.0,91.0,0.6,29.0,331.0,179.81,111.55
2016,7,10,17,45,555.0,84.5,0.55,29.0,282.0,130.17,75.69
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,85.66,49.82
2016,7,10,18,15,448.5,69.0,0.4,28.5,186.5,53.42,39.57
2016,7,10,18,30,388.0,60.0,0.3,28.0,140.0,45.59,32.89
2016,7,10,18,45,302.0,48.0,0.25,27.5,100.0,36.73,25.09
2016,7,10,19,0,216.0,36.0,0.2,27.0,60.0,27.74,16.77
2016,7,10,19,15,108.0,18.0,0.3,26.5,30.0,13.98,0.15
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,9.0,1.25,19.5,9.0,7.68,0.0
2016,7,11,5,30,0.0,18.0,1.4,20.0,18.0,14.47,0.0
2016,7,11,5,45,119.5,33.0,1.55,20.5,49.5,25.68,14.44
2016,7,11,6,0,239.0,48.0,1.7,21.0,81.0,36.6,25.44
2016,7,11,6,15,312.5,60.5,1.65,21.0,122.5,45.7,33.87
2016,7,11,6,30,386.0,73.0,1.6,21.0,164.0,54.61,41.92
2016,7,11,6,45,443.5,82.0,1.6,21.5,211.0,72.25,47.46
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,117.03,71.73
2016,7,11,7,15,541.0,98.5,1.6,23.0,307.0,162.59,103.76
2016,7,11,7,30,581.0,106.0,1.6,24.0,356.0,212.48,142.87
2016,7,11,7,45,613.0,111.5,1.65,25.0,405.0,262.58,183.86
2016,7,11,8,0,645.0,117.0,1.7,26.0,454.0,315.45,227.0
2016,7,11,8,15,668.5,122.0,1.65,26.5,501.0,367.13,268.97
2016,7,11,8,30,692.0,127.0,1.6,27.0,548.0,420.04,310.68
2016,7,11,8,45,710.0,131.0,1.6,27.5,592.5,470.31,349.37
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,520.65,386.85
2016,7,11,9,15,742.0,138.5,1.55,28.5,677.5,568.05,420.79
2016,7,11,9,30,756.0,142.0,1.5,29.0,718.0,614.0,452.6
2016,7,11,9,45,766.5,145.0,1.45,29.5,753.5,656.03,480.71
2016,7,11,10,0,777.0,148.0,1.4,30.0,789.0,696.39,506.83
2016,7,11,10,15,785.5,150.0,1.3,30.0,819.0,732.48,529.98
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,766.33,551.03
2016,7,11,10,45,532.0,298.5,1.2,30.0,771.0,713.84,510.76
2016,7,11,11,0,270.0,445.0,1.2,30.0,693.0,633.88,452.15
2016,7,11,11,15,540.5,302.5,1.15,30.0,811.0,752.03,536.36
2016,7,11,11,30,811.0,160.0,1.1,30.0,929.0,861.01,608.34
2016,7,11,11,45,607.5,289.0,1.1,30.5,868.5,816.78,574.54
2016,7,11,12,0,404.0,418.0,1.1,31.0,808.0,749.38,525.73
2016,7,11,12,15,340.5,447.0,1.05,31.0,776.5,721.81,506.58
2016,7,11,12,30,277.0,476.0,1.0,31.0,745.0,692.0,485.48
2016,7,11,12,45,191.5,477.0,1.0,31.0,662.5,605.94,428.05
2016,7,11,13,0,106.0,478.0,1.0,31.0,580.0,518.75,368.86
2016,7,11,13,15,189.0,468.0,0.95,31.0,647.0,590.34,419.17
2016,7,11,13,30,272.0,458.0,0.9,31.0,714.0,657.36,463.91
2016,7,11,13,45,360.5,414.0,0.9,31.0,746.0,684.62,483.33
2016,7,11,14,0,449.0,370.0,0.9,31.0,778.0,715.1,504.78
2016,7,11,14,15,376.5,385.0,0.85,30.5,720.5,649.37,461.18
2016,7,11,14,30,304.0,400.0,0.8,30.0,663.0,594.26,424.67
2016,7,11,14,45,509.5,288.5,0.8,30.0,708.0,639.94,459.71
2016,7,11,15,0,715.0,177.0,0.8,30.0,753.0,663.75,478.24
2016,7,11,15,15,553.5,239.0,0.8,30.0,672.5,580.49,419.69
2016,7,11,15,30,392.0,301.0,0.8,30.0,592.0,503.34,365.49
2016,7,11,15,45,492.0,244.5,0.8,30.0,587.0,495.95,361.19
2016,7,11,16,0,592.0,188.0,0.8,30.0,582.0,475.12,345.75
2016,7,11,16,15,466.5,209.0,0.8,29.5,505.5,399.07,291.19
2016,7,11,16,30,341.0,230.0,0.8,29.0,429.0,333.6,244.15
2016,7,11,16,45,396.0,195.5,0.8,29.0,406.0,305.82,221.38
2016,7,11,17,0,451.0,161.0,0.8,29.0,383.0,268.0,189.49
2016,7,11,17,15,443.5,142.0,0.8,28.5,340.0,221.29,152.12
2016,7,11,17,30,436.0,123.0,0.8,28.0,297.0,175.14,115.42
2016,7,11,17,45,389.0,113.5,0.8,28.0,252.5,132.38,84.6
2016,7,11,18,0,342.0,104.0,0.8,28.0,208.0,94.89,61.78
2016,7,11,18,15,292.5,89.0,0.75,27.5,165.5,65.01,49.51
2016,7,11,18,30,243.0,74.0,0.7,27.0,123.0,55.92,41.7
2016,7,11,18,45,181.0,56.0,0.65,26.5,87.0,42.8,30.23
2016,7,11,19,0,119.0,38.0,0.6,26.0,51.0,29.44,18.16
2016,7,11,19,15,59.5,19.0,0.6,25.5,25.5,15.11,0.12
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
