Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,5.97,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,11.95,0.0
2016,7,12,5,45,134.5,30.5,0.65,22.5,47.0,23.46,12.41
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,35.81,24.54
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,44.13,32.16
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,55.35,42.02
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,70.56,52.49
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,86.46,65.25
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,119.69,89.42
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,161.25,119.93
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,223.19,159.66
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,314.48,224.9
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,365.56,266.38
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,417.87,307.99
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,468.39,346.98
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,520.04,385.66
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,538.59,397.85
2016,7,12,9,30,414.0,302.0,1.4,29.0,617.0,537.01,394.64
2016,7,12,9,45,611.5,214.0,1.45,29.5,705.0,616.53,452.26
2016,7,12,10,0,809.0,126.0,1.5,30.0,793.0,694.44,507.59
2016,7,12,10,15,817.0,128.0,1.5,30.0,823.5,730.38,531.37
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,763.95,552.8
2016,7,12,10,45,832.0,131.0,1.5,30.5,878.0,793.32,569.88
2016,7,12,11,0,839.0,132.0,1.5,31.0,902.0,819.93,585.04
2016,7,12,11,15,842.5,133.0,1.55,31.0,919.0,840.68,598.1
2016,7,12,11,30,846.0,134.0,1.6,31.0,936.0,858.29,609.26
2016,7,12,11,45,849.5,133.5,1.65,31.0,946.5,871.41,617.64
2016,7,12,12,0,853.0,133.0,1.7,31.0,957.0,881.29,624.1
2016,7,12,12,15,540.5,310.0,1.7,31.0,833.0,786.85,559.17
2016,7,12,12,30,228.0,487.0,1.7,31.0,709.0,649.02,461.43
2016,7,12,12,45,270.0,473.5,1.75,31.0,734.5,683.13,486.39
2016,7,12,13,0,312.0,460.0,1.8,31.0,760.0,705.09,502.03
2016,7,12,13,15,259.5,465.5,1.8,31.0,713.0,659.8,470.89
2016,7,12,13,30,207.0,471.0,1.8,31.0,666.0,604.78,433.53
2016,7,12,13,45,176.0,461.0,1.85,31.0,625.0,564.4,406.45
2016,7,12,14,0,145.0,451.0,1.9,31.0,584.0,524.47,379.21
2016,7,12,14,15,236.5,422.0,1.9,31.0,630.0,573.3,415.25
2016,7,12,14,30,328.0,393.0,1.9,31.0,676.0,607.04,439.97
2016,7,12,14,45,359.5,364.0,1.95,31.0,663.0,590.65,429.7
2016,7,12,15,0,391.0,335.0,2.0,31.0,650.0,570.93,417.19
2016,7,12,15,15,592.0,224.5,2.0,31.0,675.0,596.77,437.97
2016,7,12,15,30,793.0,114.0,2.0,31.0,700.0,591.11,435.53
2016,7,12,15,45,775.0,113.0,2.05,31.0,657.5,542.71,400.04
2016,7,12,16,0,757.0,112.0,2.1,31.0,615.0,493.83,363.45
2016,7,12,16,15,738.5,108.5,2.05,30.5,569.5,442.29,324.25
2016,7,12,16,30,720.0,105.0,2.0,30.0,524.0,390.94,283.97
2016,7,12,16,45,383.0,149.0,2.0,30.0,370.0,264.14,191.76
2016,7,12,17,0,46.0,193.0,2.0,30.0,216.0,170.45,127.15
2016,7,12,17,15,42.5,171.5,1.85,29.5,191.0,148.03,110.35
2016,7,12,17,30,39.0,150.0,1.7,29.0,166.0,126.22,93.73
2016,7,12,17,45,32.5,129.0,1.6,28.5,141.0,105.09,77.72
2016,7,12,18,0,26.0,108.0,1.5,28.0,116.0,85.06,62.6
2016,7,12,18,15,16.5,88.0,1.3,27.5,93.0,69.1,52.99
2016,7,12,18,30,7.0,68.0,1.1,27.0,70.0,53.85,39.96
2016,7,12,18,45,3.5,48.5,0.95,26.5,49.5,38.89,26.95
2016,7,12,19,0,0.0,29.0,0.8,26.0,29.0,23.77,13.54
2016,7,12,19,15,0.0,14.5,0.8,25.5,14.5,11.96,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,21.0,7.5,6.4,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,12.8,0.0
2016,7,13,5,45,92.0,32.5,1.1,21.5,45.0,25.2,13.57
2016,7,13,6,0,184.0,50.0,1.3,22.0,75.0,38.39,26.76
2016,7,13,6,15,260.5,64.5,1.35,22.5,116.5,48.38,35.9
2016,7,13,6,30,337.0,79.0,1.4,23.0,158.0,58.6,44.97
2016,7,13,6,45,397.5,89.0,1.45,24.0,204.5,75.97,50.72
2016,7,13,7,0,458.0,99.0,1.5,25.0,251.0,117.24,72.63
2016,7,13,7,15,501.0,107.5,1.75,25.5,299.5,161.69,103.77
2016,7,13,7,30,544.0,116.0,2.0,26.0,348.0,213.48,144.2
2016,7,13,7,45,581.0,121.0,2.3,27.0,398.0,262.55,183.95
2016,7,13,8,0,618.0,126.0,2.6,28.0,448.0,315.04,226.59
2016,7,13,8,15,643.5,131.5,2.65,28.5,495.5,366.65,268.51
2016,7,13,8,30,669.0,137.0,2.7,29.0,543.0,419.78,310.61
2016,7,13,8,45,692.5,139.5,2.75,30.0,588.5,470.47,349.17
2016,7,13,9,0,716.0,142.0,2.8,31.0,634.0,521.78,386.93
2016,7,13,9,15,601.5,206.5,2.75,31.0,637.5,547.54,405.5
2016,7,13,9,30,487.0,271.0,2.7,31.0,641.0,557.38,411.64
2016,7,13,9,45,631.5,211.0,2.65,31.5,715.0,628.08,462.41
2016,7,13,10,0,776.0,151.0,2.6,32.0,789.0,700.14,512.97
2016,7,13,10,15,785.0,153.0,2.55,32.0,819.5,736.71,537.39
2016,7,13,10,30,794.0,155.0,2.5,32.0,850.0,771.06,560.08
2016,7,13,10,45,802.5,155.5,2.5,32.5,875.0,801.24,578.28
2016,7,13,11,0,811.0,156.0,2.5,33.0,900.0,828.79,594.31
2016,7,13,11,15,815.0,157.0,2.45,33.0,917.0,850.2,607.14
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,868.5,617.98
2016,7,13,11,45,823.0,157.5,2.4,33.0,944.5,882.24,626.32
2016,7,13,12,0,827.0,157.0,2.4,33.0,955.0,892.71,632.68
2016,7,13,12,15,827.5,157.5,2.35,33.0,957.5,897.69,635.24
2016,7,13,12,30,828.0,158.0,2.3,33.0,960.0,899.31,635.78
2016,7,13,12,45,834.5,152.0,2.3,33.5,957.0,884.41,625.08
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,879.35,620.89
2016,7,13,13,15,838.0,145.5,2.25,34.0,941.5,867.26,613.1
2016,7,13,13,30,835.0,145.0,2.2,34.0,929.0,851.96,603.39
2016,7,13,13,45,830.0,143.5,2.2,34.0,909.5,830.99,590.51
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,807.01,575.74
2016,7,13,14,15,593.5,261.0,2.15,34.0,791.0,722.82,516.88
2016,7,13,14,30,362.0,380.0,2.1,34.0,692.0,622.14,445.43
2016,7,13,14,45,577.5,257.5,2.1,34.0,732.5,666.08,479.93
2016,7,13,15,0,793.0,135.0,2.1,34.0,773.0,679.75,492.37
2016,7,13,15,15,491.5,241.0,2.05,33.5,630.0,544.37,396.32
2016,7,13,15,30,190.0,347.0,2.0,33.0,487.0,416.55,304.25
2016,7,13,15,45,268.5,310.0,1.95,33.0,495.0,422.87,309.85
2016,7,13,16,0,347.0,273.0,1.9,33.0,503.0,415.41,304.16
2016,7,13,16,15,277.0,263.0,1.85,33.0,438.0,354.12,259.32
2016,7,13,16,30,207.0,253.0,1.8,33.0,373.0,296.12,216.9
2016,7,13,16,45,425.0,180.5,1.75,33.0,398.0,305.31,219.08
2016,7,13,17,0,643.0,108.0,1.7,33.0,423.0,284.96,195.51
2016,7,13,17,15,609.0,102.0,1.55,32.5,374.0,231.75,152.73
2016,7,13,17,30,575.0,96.0,1.4,32.0,325.0,181.71,113.38
2016,7,13,17,45,528.0,89.0,1.25,31.5,276.0,132.8,78.15
2016,7,13,18,0,481.0,82.0,1.1,31.0,227.0,89.2,52.49
2016,7,13,18,15,417.5,72.5,1.0,30.0,181.0,54.28,40.04
2016,7,13,18,30,354.0,63.0,0.9,29.0,135.0,47.59,34.38
2016,7,13,18,45,265.0,50.0,0.85,28.5,95.5,38.06,26.01
2016,7,13,19,0,176.0,37.0,0.8,28.0,56.0,28.39,17.02
2016,7,13,19,15,88.0,18.5,0.8,27.5,28.0,14.34,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,28.0,7.0,1.05,21.5,8.0,5.97,0.0
2016,7,14,5,30,56.0,14.0,1.2,22.0,16.0,11.95,0.0
2016,7,14,5,45,162.0,28.5,1.4,22.5,47.5,22.03,10.86
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,33.03,22.11
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,41.2,29.62
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,50.94,38.22
2016,7,14,6,45,487.5,72.5,1.3,25.0,212.0,68.15,42.69
2016,7,14,7,0,545.0,80.0,1.2,26.0,260.0,112.43,65.11
2016,7,14,7,15,585.5,86.5,1.35,26.5,309.5,159.96,98.3
2016,7,14,7,30,626.0,93.0,1.5,27.0,359.0,211.82,138.98
2016,7,14,7,45,657.0,97.5,1.65,28.0,408.5,263.44,181.16
2016,7,14,8,0,688.0,102.0,1.8,29.0,458.0,317.65,225.36
2016,7,14,8,15,710.5,106.0,1.85,29.5,506.0,370.44,268.27
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,425.97,312.03
2016,7,14,8,45,752.0,113.0,1.95,31.0,599.0,477.52,350.98
2016,7,14,9,0,771.0,116.0,2.0,32.0,644.0,529.13,388.59
2016,7,14,9,15,784.5,118.5,1.95,32.0,685.0,576.84,423.47
2016,7,14,9,30,798.0,121.0,1.9,32.0,726.0,623.52,456.64
2016,7,14,9,45,808.0,123.5,1.9,32.5,762.0,666.58,485.72
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,702.62,509.45
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,738.62,533.58
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,772.21,554.85
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.0,801.48,572.19
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,827.96,587.65
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,848.98,600.8
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,866.83,612.0
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,880.13,620.41
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,890.13,626.84
2016,7,14,12,15,574.0,303.0,2.25,34.0,857.0,811.84,573.41
2016,7,14,12,30,289.0,472.0,2.3,34.0,752.0,701.72,495.08
2016,7,14,12,45,569.5,305.5,2.35,34.5,853.5,808.48,572.21
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,882.75,621.97
2016,7,14,13,15,847.5,138.5,2.45,35.0,943.0,870.98,614.51
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,855.96,605.73
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.0,834.79,593.04
2016,7,14,14,0,833.0,137.0,2.6,35.0,891.0,810.63,578.42
2016,7,14,14,15,826.5,135.5,2.6,35.0,865.0,782.34,560.75
2016,7,14,14,30,820.0,134.0,2.6,35.0,839.0,751.35,541.23
2016,7,14,14,45,810.0,132.5,2.65,35.0,806.5,721.24,521.19
2016,7,14,15,0,800.0,131.0,2.7,35.0,774.0,682.21,494.79
2016,7,14,15,15,788.5,128.5,2.65,34.5,736.5,639.4,465.82
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,595.06,435.03
2016,7,14,15,45,635.5,174.0,2.6,34.0,624.0,521.85,381.61
2016,7,14,16,0,494.0,222.0,2.6,34.0,549.0,453.67,331.57
2016,7,14,16,15,497.5,202.5,2.55,33.5,511.5,410.43,299.72
2016,7,14,16,30,501.0,183.0,2.5,33.0,474.0,365.85,265.7
2016,7,14,16,45,331.5,195.0,2.5,33.0,380.5,281.79,204.03
2016,7,14,17,0,162.0,207.0,2.5,33.0,287.0,217.3,158.25
2016,7,14,17,15,155.5,184.0,2.25,32.0,253.5,185.25,133.94
2016,7,14,17,30,149.0,161.0,2.0,31.0,220.0,154.05,110.14
2016,7,14,17,45,137.5,138.5,1.75,30.5,187.0,123.58,87.3
2016,7,14,18,0,126.0,116.0,1.5,30.0,154.0,94.8,66.96
2016,7,14,18,15,107.5,95.0,1.4,29.0,123.0,71.0,54.21
2016,7,14,18,30,89.0,74.0,1.3,28.0,92.0,56.22,41.74
2016,7,14,18,45,62.0,54.0,1.2,27.5,65.0,41.71,29.13
2016,7,14,19,0,35.0,34.0,1.1,27.0,38.0,26.92,15.86
2016,7,14,19,15,17.5,17.0,1.05,26.5,19.0,14.1,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.5,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,15.0,11.1,0.0
2016,7,15,5,45,144.0,28.5,1.35,21.5,45.5,21.99,10.63
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,33.68,22.72
2016,7,15,6,15,316.5,56.5,1.4,22.5,118.0,42.87,31.16
2016,7,15,6,30,394.0,69.0,1.3,23.0,160.0,51.89,39.2
2016,7,15,6,45,451.0,78.0,1.25,23.5,207.0,69.85,44.9
2016,7,15,7,0,508.0,87.0,1.2,24.0,254.0,115.02,69.16
2016,7,15,7,15,549.5,94.0,1.2,25.0,303.0,160.99,101.22
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,211.48,140.46
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.5,262.49,181.87
2016,7,15,8,0,656.0,112.0,1.4,28.0,451.0,316.33,225.45
2016,7,15,8,15,588.5,149.0,1.4,28.5,476.0,361.62,263.58
2016,7,15,8,30,521.0,186.0,1.4,29.0,501.0,394.64,290.62
2016,7,15,8,45,630.5,157.5,1.4,30.0,568.5,457.34,336.46
2016,7,15,9,0,740.0,129.0,1.4,31.0,636.0,524.95,384.83
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.5,572.13,419.31
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,618.4,452.45
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,664.46,484.53
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,706.21,513.19
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,742.33,537.32
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,775.93,558.75
2016,7,15,10,45,659.0,244.0,1.9,32.5,830.0,773.19,552.8
2016,7,15,11,0,461.0,376.0,2.0,33.0,799.0,741.87,526.89
2016,7,15,11,15,664.5,248.0,2.0,33.0,870.0,814.04,579.1
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,868.84,615.26
2016,7,15,11,45,865.0,124.0,2.0,33.0,949.5,880.66,621.95
2016,7,15,12,0,862.0,128.0,2.0,33.0,958.0,888.99,626.89
2016,7,15,12,15,862.0,128.5,2.0,33.0,960.5,893.51,629.56
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,894.7,630.24
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,887.47,625.74
2016,7,15,13,0,836.0,145.0,2.0,33.0,947.0,877.0,619.35
2016,7,15,13,15,833.0,144.5,1.95,33.0,934.5,864.96,611.6
2016,7,15,13,30,830.0,144.0,1.9,33.0,922.0,849.73,601.92
2016,7,15,13,45,816.0,148.5,1.85,33.0,900.5,836.56,593.64
2016,7,15,14,0,802.0,153.0,1.8,33.0,879.0,810.27,576.97
2016,7,15,14,15,613.0,251.0,1.75,32.5,796.0,732.11,523.9
2016,7,15,14,30,424.0,349.0,1.7,32.0,713.0,651.61,467.89
2016,7,15,14,45,485.0,313.0,1.7,32.0,714.5,647.77,467.24
2016,7,15,15,0,546.0,277.0,1.7,32.0,716.0,637.79,461.53
2016,7,15,15,15,552.0,256.5,1.6,31.5,681.5,599.09,435.61
2016,7,15,15,30,558.0,236.0,1.5,31.0,647.0,558.24,407.78
2016,7,15,15,45,322.0,264.5,1.45,31.0,498.5,415.48,305.72
2016,7,15,16,0,86.0,293.0,1.4,31.0,350.0,290.86,215.03
2016,7,15,16,15,58.5,256.5,1.35,30.5,294.0,241.59,179.72
2016,7,15,16,30,31.0,220.0,1.3,30.0,238.0,195.59,146.04
2016,7,15,16,45,90.5,213.5,1.3,29.5,259.5,207.59,154.8
2016,7,15,17,0,150.0,207.0,1.3,29.0,281.0,214.1,158.22
2016,7,15,17,15,141.5,184.0,1.25,28.5,247.5,182.23,133.59
2016,7,15,17,30,133.0,161.0,1.2,28.0,214.0,151.46,109.89
2016,7,15,17,45,120.5,139.0,1.15,27.5,181.5,122.13,87.82
2016,7,15,18,0,108.0,117.0,1.1,27.0,149.0,94.58,68.07
2016,7,15,18,15,89.0,95.5,0.95,26.5,118.5,71.13,54.88
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,56.06,41.96
2016,7,15,18,45,46.0,53.5,0.7,26.0,62.0,41.91,29.49
2016,7,15,19,0,22.0,33.0,0.6,26.0,36.0,26.53,15.58
2016,7,15,19,15,11.0,16.5,0.55,25.5,18.0,13.7,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,10.24,0.0
2016,7,16,5,45,160.5,27.0,0.9,20.5,44.5,20.9,9.6
2016,7,16,6,0,261.0,42.0,1.0,21.0,75.0,32.28,21.63
2016,7,16,6,15,338.5,53.0,1.0,21.5,117.0,40.44,29.21
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,50.16,37.87
2016,7,16,6,45,208.0,55.5,1.05,22.5,103.0,46.5,29.7
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,38.86,26.71
2016,7,16,7,15,0.0,63.0,1.15,23.5,63.0,52.19,37.59
2016,7,16,7,30,0.0,79.0,1.2,24.0,79.0,65.52,48.26
2016,7,16,7,45,0.0,83.0,1.25,24.5,83.0,68.91,50.71
2016,7,16,8,0,0.0,87.0,1.3,25.0,87.0,72.29,53.12
2016,7,16,8,15,0.0,83.0,1.3,25.5,83.0,68.97,50.16
2016,7,16,8,30,0.0,79.0,1.3,26.0,79.0,65.66,47.24
2016,7,16,8,45,23.5,181.0,1.35,27.0,197.5,164.35,124.11
2016,7,16,9,0,47.0,283.0,1.4,28.0,316.0,265.07,199.3
2016,7,16,9,15,23.5,183.0,1.4,28.0,199.5,169.83,126.87
2016,7,16,9,30,0.0,83.0,1.4,28.0,83.0,69.19,48.93
2016,7,16,9,45,56.5,237.5,1.45,28.5,284.0,242.36,182.04
2016,7,16,10,0,113.0,392.0,1.5,29.0,485.0,428.81,316.61
2016,7,16,10,15,213.5,398.0,1.45,29.0,581.5,515.29,377.54
2016,7,16,10,30,314.0,404.0,1.4,29.0,678.0,616.42,447.27
2016,7,16,10,45,238.0,431.0,1.4,29.5,642.0,581.3,420.04
2016,7,16,11,0,162.0,458.0,1.4,30.0,606.0,550.19,396.27
2016,7,16,11,15,151.5,466.5,1.4,30.0,607.5,554.04,398.58
2016,7,16,11,30,141.0,475.0,1.4,30.0,609.0,556.69,399.83
2016,7,16,11,45,117.0,473.5,1.4,30.0,585.5,537.26,385.9
2016,7,16,12,0,93.0,472.0,1.4,30.0,562.0,504.81,363.28
2016,7,16,12,15,53.0,366.0,1.35,30.0,418.0,372.75,271.09
2016,7,16,12,30,13.0,260.0,1.3,30.0,274.0,232.79,170.13
2016,7,16,12,45,74.5,372.0,1.3,30.0,444.0,397.15,290.38
2016,7,16,13,0,136.0,484.0,1.3,30.0,614.0,564.59,405.46
2016,7,16,13,15,281.5,439.0,1.3,29.5,704.5,658.67,471.73
2016,7,16,13,30,427.0,394.0,1.3,29.0,795.0,745.8,532.4
2016,7,16,13,45,404.0,393.5,1.3,29.0,766.0,715.8,511.73
2016,7,16,14,0,381.0,393.0,1.3,29.0,737.0,677.17,486.5
2016,7,16,14,15,335.0,398.0,1.25,29.0,694.0,633.02,456.36
2016,7,16,14,30,289.0,403.0,1.2,29.0,651.0,589.89,426.68
2016,7,16,14,45,384.0,350.0,1.2,29.0,666.5,599.76,435.95
2016,7,16,15,0,479.0,297.0,1.2,29.0,682.0,610.02,444.44
2016,7,16,15,15,385.5,312.5,1.15,28.5,612.5,533.02,390.83
2016,7,16,15,30,292.0,328.0,1.1,28.0,543.0,470.15,346.7
2016,7,16,15,45,168.0,298.5,1.1,28.0,421.0,353.45,262.95
2016,7,16,16,0,44.0,269.0,1.1,28.0,299.0,249.61,186.72
2016,7,16,16,15,22.0,147.5,1.05,27.5,162.5,134.59,100.39
2016,7,16,16,30,0.0,26.0,1.0,27.0,26.0,21.51,11.71
2016,7,16,16,45,0.0,42.0,1.0,27.0,42.0,34.77,22.54
2016,7,16,17,0,0.0,58.0,1.0,27.0,58.0,48.06,33.36
2016,7,16,17,15,0.0,51.0,0.95,26.5,51.0,42.21,28.81
2016,7,16,17,30,0.0,44.0,0.9,26.0,44.0,36.37,24.23
2016,7,16,17,45,0.0,37.5,0.9,26.0,37.5,30.97,19.87
2016,7,16,18,0,0.0,31.0,0.9,26.0,31.0,25.57,15.45
2016,7,16,18,15,0.0,24.5,0.85,25.5,24.5,20.18,11.75
2016,7,16,18,30,0.0,18.0,0.8,25.0,18.0,14.81,7.06
2016,7,16,18,45,0.0,12.5,0.8,24.5,12.5,10.27,3.04
2016,7,16,19,0,0.0,7.0,0.8,24.0,7.0,5.74,0.0
2016,7,16,19,15,0.0,3.5,0.85,23.5,3.5,2.87,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,30.0,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,60.0,12.0,0.6,21.0,14.0,10.24,0.0
2016,7,17,5,45,172.0,26.0,0.65,21.5,45.0,20.17,8.69
2016,7,17,6,0,284.0,40.0,0.7,22.0,76.0,30.89,20.32
2016,7,17,6,15,364.5,50.5,0.65,22.5,119.0,40.33,28.98
2016,7,17,6,30,445.0,61.0,0.6,23.0,162.0,47.92,35.79
2016,7,17,6,45,504.0,68.5,0.6,23.5,210.5,65.96,40.72
2016,7,17,7,0,563.0,76.0,0.6,24.0,259.0,111.53,64.08
2016,7,17,7,15,603.5,82.0,0.6,24.5,309.0,159.89,98.0
2016,7,17,7,30,644.0,88.0,0.6,25.0,359.0,212.55,139.34
2016,7,17,7,45,677.5,92.0,0.6,25.5,410.0,265.61,182.74
2016,7,17,8,0,711.0,96.0,0.6,26.0,461.0,321.51,228.24
2016,7,17,8,15,733.5,100.0,0.6,26.5,509.5,377.76,273.24
2016,7,17,8,30,756.0,104.0,0.6,27.0,558.0,432.6,315.81
2016,7,17,8,45,777.5,105.0,0.6,27.5,604.5,484.91,355.16
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,537.44,393.27
2016,7,17,9,15,812.5,108.5,0.5,28.5,692.5,586.61,426.67
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,631.66,455.91
2016,7,17,9,45,844.0,108.5,0.35,29.5,773.0,676.08,484.26
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,719.16,510.74
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.5,756.44,532.7
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,791.17,552.11
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.0,821.1,569.17
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,848.01,584.36
2016,7,17,11,15,891.5,111.5,0.45,32.0,940.5,869.63,597.53
2016,7,17,11,30,895.0,112.0,0.5,32.0,958.0,887.92,608.81
2016,7,17,11,45,897.0,113.0,0.55,32.0,968.0,901.93,617.64
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,912.45,624.51
2016,7,17,12,15,899.5,114.0,0.6,32.0,980.5,917.24,627.11
2016,7,17,12,30,900.0,114.0,0.6,32.0,983.0,918.51,627.78
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.0,913.14,624.31
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,904.34,618.93
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,892.1,612.82
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,876.46,604.68
2016,7,17,13,45,640.0,251.5,0.85,33.0,845.0,791.47,551.06
2016,7,17,14,0,398.0,383.0,0.9,33.0,743.0,691.37,483.7
2016,7,17,14,15,629.5,249.5,0.9,33.0,799.0,746.56,525.47
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,770.91,544.5
2016,7,17,14,45,851.5,115.0,0.95,33.0,822.0,734.18,521.82
2016,7,17,15,0,842.0,114.0,1.0,33.0,789.0,695.18,496.81
2016,7,17,15,15,831.0,112.0,1.0,32.5,751.0,652.25,468.99
2016,7,17,15,30,820.0,110.0,1.0,32.0,713.0,607.61,439.15
2016,7,17,15,45,805.0,108.0,1.0,32.0,670.0,561.08,406.15
2016,7,17,16,0,790.0,106.0,1.0,32.0,627.0,511.13,369.81
2016,7,17,16,15,771.5,102.5,1.0,32.0,580.5,457.65,329.86
2016,7,17,16,30,753.0,99.0,1.0,32.0,534.0,404.28,288.73
2016,7,17,16,45,729.5,95.0,1.05,32.0,484.5,349.1,245.29
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,292.61,199.82
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,237.1,155.04
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,184.36,113.08
2016,7,17,17,45,599.5,75.0,1.0,30.5,284.0,132.41,75.03
2016,7,17,18,0,556.0,69.0,1.0,30.0,234.0,85.23,46.74
2016,7,17,18,15,494.5,61.0,0.9,29.0,186.5,47.55,34.56
2016,7,17,18,30,433.0,53.0,0.8,28.0,139.0,42.1,29.9
2016,7,17,18,45,342.5,42.5,0.75,27.0,98.0,34.26,22.96
2016,7,17,19,0,252.0,32.0,0.7,26.0,57.0,26.24,15.18
2016,7,17,19,15,126.0,16.0,0.7,25.5,28.5,12.49,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,9.39,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,20.16,8.28
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,31.57,20.83
2016,7,18,6,15,343.0,52.5,1.05,22.5,116.5,40.13,28.76
2016,7,18,6,30,422.0,64.0,1.0,23.0,159.0,50.35,37.85
2016,7,18,6,45,477.5,73.0,1.0,24.0,206.5,69.07,43.52
2016,7,18,7,0,533.0,82.0,1.0,25.0,254.0,114.02,67.0
2016,7,18,7,15,574.0,88.5,1.0,25.5,303.5,161.18,100.09
2016,7,18,7,30,615.0,95.0,1.0,26.0,353.0,212.77,140.53
2016,7,18,7,45,647.0,100.0,1.05,27.0,402.5,264.76,182.79
2016,7,18,8,0,679.0,105.0,1.1,28.0,452.0,319.5,227.03
2016,7,18,8,15,702.0,109.5,1.0,28.5,500.5,372.78,269.51
2016,7,18,8,30,725.0,114.0,0.9,29.0,549.0,427.18,311.33
2016,7,18,8,45,745.5,116.0,0.8,29.5,594.5,480.06,350.44
2016,7,18,9,0,766.0,118.0,0.7,30.0,640.0,531.59,386.95
2016,7,18,9,15,780.0,121.0,0.65,30.5,681.0,580.12,420.29
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,627.69,451.7
2016,7,18,9,45,806.0,125.5,0.55,31.5,759.0,671.29,479.37
2016,7,18,10,0,818.0,127.0,0.5,32.0,796.0,713.22,505.02
2016,7,18,10,15,826.0,128.5,0.5,32.0,826.5,744.0,524.73
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,777.79,544.97
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,806.99,560.94
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,833.31,575.02
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,854.91,589.11
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,873.35,601.39
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,886.8,610.31
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,896.95,617.23
2016,7,18,12,15,691.0,263.5,1.15,34.0,928.5,887.79,612.23
2016,7,18,12,30,523.0,392.0,1.3,34.0,897.0,852.55,587.67
2016,7,18,12,45,680.0,270.5,1.5,34.0,923.0,882.54,613.68
2016,7,18,13,0,837.0,149.0,1.7,34.0,949.0,885.95,619.59
2016,7,18,13,15,664.0,267.0,1.7,34.0,897.0,851.77,596.3
2016,7,18,13,30,491.0,385.0,1.7,34.0,845.0,795.62,556.49
2016,7,18,13,45,647.0,270.0,1.75,34.0,862.5,815.03,574.29
2016,7,18,14,0,803.0,155.0,1.8,34.0,880.0,817.51,579.53
2016,7,18,14,15,795.5,153.5,1.85,34.0,853.5,788.24,561.71
2016,7,18,14,30,788.0,152.0,1.9,34.0,827.0,756.38,541.78
2016,7,18,14,45,691.5,203.5,1.95,34.0,779.5,708.34,508.52
2016,7,18,15,0,595.0,255.0,2.0,34.0,732.0,658.27,473.71
2016,7,18,15,15,663.5,201.5,2.0,33.5,708.5,630.56,457.21
2016,7,18,15,30,732.0,148.0,2.0,33.0,685.0,593.32,433.13
2016,7,18,15,45,504.5,217.0,2.0,33.0,577.0,486.35,356.03
2016,7,18,16,0,277.0,286.0,2.0,33.0,469.0,394.1,289.05
2016,7,18,16,15,415.0,225.0,1.95,32.5,475.5,394.55,289.28
2016,7,18,16,30,553.0,164.0,1.9,32.0,482.0,374.71,272.31
2016,7,18,16,45,433.5,175.0,1.85,32.0,410.5,307.55,221.81
2016,7,18,17,0,314.0,186.0,1.8,32.0,339.0,249.55,178.96
2016,7,18,17,15,296.0,167.5,1.65,31.5,299.0,208.79,147.19
2016,7,18,17,30,278.0,149.0,1.5,31.0,259.0,169.93,117.07
2016,7,18,17,45,369.0,117.0,1.4,30.5,240.0,136.26,87.61
2016,7,18,18,0,460.0,85.0,1.3,30.0,221.0,90.99,53.98
2016,7,18,18,15,398.0,74.0,1.25,29.0,175.0,55.29,41.04
2016,7,18,18,30,336.0,63.0,1.2,28.0,129.0,47.56,34.45
2016,7,18,18,45,257.0,48.5,1.2,27.5,90.0,36.98,25.12
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,26.18,14.92
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,13.21,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,57.0,11.0,1.1,22.0,12.0,9.39,0.0
2016,7,19,5,45,163.0,26.0,1.3,22.5,43.0,20.17,7.78
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,31.6,20.69
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,40.18,28.64
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,50.49,37.79
2016,7,19,6,45,489.0,72.5,1.8,24.5,208.5,69.29,43.33
2016,7,19,7,0,546.0,81.0,1.9,25.0,257.0,114.75,67.15
2016,7,19,7,15,587.0,88.0,1.95,25.5,307.0,163.18,101.43
2016,7,19,7,30,628.0,95.0,2.0,26.0,357.0,216.04,143.28
2016,7,19,7,45,659.5,100.0,2.05,27.0,407.0,268.74,186.58
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,324.12,231.88
2016,7,19,8,15,713.5,109.0,2.0,28.5,505.0,377.51,275.26
2016,7,19,8,30,736.0,113.0,1.9,29.0,553.0,433.5,319.21
2016,7,19,8,45,752.0,117.0,1.85,29.5,598.0,485.05,358.62
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,536.37,396.48
2016,7,19,9,15,584.0,212.5,1.65,30.0,624.5,547.39,403.32
2016,7,19,9,30,400.0,304.0,1.5,30.0,606.0,528.32,387.84
2016,7,19,9,45,343.5,340.5,1.4,30.5,608.5,541.51,395.06
2016,7,19,10,0,287.0,377.0,1.3,31.0,611.0,549.33,397.81
2016,7,19,10,15,555.5,257.0,1.2,31.0,732.5,668.28,482.25
2016,7,19,10,30,824.0,137.0,1.1,31.0,854.0,777.44,556.1
2016,7,19,10,45,829.0,138.5,1.0,31.5,877.5,806.0,570.1
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,831.69,582.8
2016,7,19,11,15,837.5,141.0,0.8,32.0,918.0,852.67,593.51
2016,7,19,11,30,841.0,142.0,0.7,32.0,935.0,870.5,602.15
2016,7,19,11,45,542.5,309.5,0.65,32.5,823.5,787.93,544.6
2016,7,19,12,0,244.0,477.0,0.6,33.0,712.0,657.75,454.39
2016,7,19,12,15,229.0,481.5,0.5,33.0,702.5,650.13,449.34
2016,7,19,12,30,214.0,486.0,0.4,33.0,693.0,641.09,442.09
2016,7,19,12,45,342.0,446.5,0.35,33.5,774.5,729.76,499.18
2016,7,19,13,0,470.0,407.0,0.3,34.0,856.0,813.33,549.92
2016,7,19,13,15,653.5,274.0,0.25,34.0,890.0,850.26,575.27
2016,7,19,13,30,837.0,141.0,0.2,34.0,924.0,859.38,581.92
2016,7,19,13,45,830.0,142.0,0.15,34.0,904.0,838.72,569.09
2016,7,19,14,0,823.0,143.0,0.1,34.0,884.0,815.13,555.04
2016,7,19,14,15,816.0,141.0,0.15,33.5,858.0,794.43,545.19
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,761.89,527.89
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,725.05,505.66
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,686.25,481.67
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,642.96,453.56
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,598.22,423.77
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,549.55,390.97
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,499.98,356.46
2016,7,19,16,15,701.0,126.5,0.4,32.5,559.0,447.57,319.08
2016,7,19,16,30,681.0,122.0,0.4,32.0,513.0,395.61,280.66
2016,7,19,16,45,626.5,123.0,0.4,32.0,457.0,336.84,236.15
2016,7,19,17,0,572.0,124.0,0.4,32.0,401.0,282.81,194.52
2016,7,19,17,15,533.0,118.5,0.4,31.5,353.5,232.26,155.27
2016,7,19,17,30,494.0,113.0,0.4,31.0,306.0,182.68,117.24
2016,7,19,17,45,445.5,103.5,0.45,31.0,258.0,135.77,83.43
2016,7,19,18,0,397.0,94.0,0.5,31.0,210.0,94.33,57.94
2016,7,19,18,15,340.0,80.5,0.5,30.0,166.0,59.52,44.33
2016,7,19,18,30,283.0,67.0,0.5,29.0,122.0,50.18,36.45
2016,7,19,18,45,203.5,51.0,0.55,28.5,84.5,38.62,26.33
2016,7,19,19,0,124.0,35.0,0.6,28.0,47.0,27.18,15.51
2016,7,19,19,15,62.0,17.5,0.6,27.5,23.5,13.89,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.5,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,43.0,10.0,1.5,21.0,11.0,8.54,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,19.38,6.78
2016,7,20,6,0,256.0,40.0,1.9,22.0,71.0,30.82,20.08
2016,7,20,6,15,339.0,51.5,1.85,22.5,113.5,39.4,28.08
2016,7,20,6,30,422.0,63.0,1.8,23.0,156.0,49.67,37.23
2016,7,20,6,45,484.5,71.0,1.75,23.5,204.5,68.24,42.6
2016,7,20,7,0,547.0,79.0,1.7,24.0,253.0,113.58,66.38
2016,7,20,7,15,589.5,85.5,1.8,25.0,304.0,161.95,100.54
2016,7,20,7,30,632.0,92.0,1.9,26.0,355.0,214.91,142.26
2016,7,20,7,45,666.5,96.0,2.0,27.0,406.0,267.84,185.75
2016,7,20,8,0,701.0,100.0,2.1,28.0,457.0,323.76,231.53
2016,7,20,8,15,725.0,104.5,2.05,28.5,506.5,378.74,276.25
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,436.5,321.68
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,489.38,362.15
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,542.38,401.29
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,592.12,437.66
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,640.84,472.23
2016,7,20,9,45,828.0,122.5,1.8,30.5,771.5,685.77,502.56
2016,7,20,10,0,839.0,125.0,1.8,31.0,809.0,723.53,527.39
2016,7,20,10,15,847.0,126.5,1.8,31.0,840.0,760.58,551.99
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,795.17,573.63
2016,7,20,10,45,860.5,130.0,1.8,31.5,896.0,825.51,591.17
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,852.9,606.67
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.5,875.03,619.48
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,893.92,630.24
2016,7,20,11,45,875.0,135.0,1.7,32.5,966.0,906.82,636.54
2016,7,20,12,0,876.0,136.0,1.7,33.0,976.0,916.29,640.79
2016,7,20,12,15,564.0,307.0,1.7,33.0,848.5,815.3,573.19
2016,7,20,12,30,252.0,478.0,1.7,33.0,721.0,680.04,478.51
2016,7,20,12,45,327.5,445.0,1.7,33.0,759.0,716.53,505.48
2016,7,20,13,0,403.0,412.0,1.7,33.0,797.0,759.38,534.74
2016,7,20,13,15,642.0,269.0,1.7,33.0,873.5,837.35,590.65
2016,7,20,13,30,881.0,126.0,1.7,33.0,950.0,885.88,623.23
2016,7,20,13,45,875.0,126.0,1.7,33.0,929.5,864.33,609.63
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,839.64,594.72
2016,7,20,14,15,863.0,124.5,1.7,33.0,882.5,810.6,577.02
2016,7,20,14,30,857.0,123.0,1.7,33.0,856.0,778.7,557.39
2016,7,20,14,45,847.5,122.0,1.75,33.0,823.0,741.96,534.53
2016,7,20,15,0,838.0,121.0,1.8,33.0,790.0,702.95,508.75
2016,7,20,15,15,826.5,118.5,1.8,32.5,751.5,663.12,482.37
2016,7,20,15,30,815.0,116.0,1.8,32.0,713.0,616.89,450.91
2016,7,20,15,45,800.5,113.0,1.85,32.0,670.0,567.1,415.38
2016,7,20,16,0,786.0,110.0,1.9,32.0,627.0,516.46,378.12
2016,7,20,16,15,484.0,180.5,1.85,31.5,491.5,390.96,287.28
2016,7,20,16,30,182.0,251.0,1.8,31.0,356.0,287.48,212.78
2016,7,20,16,45,441.5,173.0,1.75,31.0,395.0,310.28,225.01
2016,7,20,17,0,701.0,95.0,1.7,31.0,434.0,297.44,205.86
2016,7,20,17,15,668.5,89.5,1.6,30.5,383.0,241.22,159.89
2016,7,20,17,30,636.0,84.0,1.5,30.0,332.0,187.92,117.05
2016,7,20,17,45,592.0,77.5,1.4,29.5,281.5,135.58,78.17
2016,7,20,18,0,548.0,71.0,1.3,29.0,231.0,88.13,49.04
2016,7,20,18,15,485.0,62.5,1.25,28.0,183.0,48.85,35.8
2016,7,20,18,30,422.0,54.0,1.2,27.0,135.0,43.05,30.79
2016,7,20,18,45,330.5,42.5,1.15,26.0,94.0,34.38,23.08
2016,7,20,19,0,239.0,31.0,1.1,25.0,53.0,24.09,13.2
2016,7,20,19,15,119.5,15.5,1.1,24.5,26.5,12.1,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,7.68,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,18.26,5.52
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,29.36,18.83
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,38.36,27.19
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,48.95,36.62
2016,7,21,6,45,489.0,70.5,0.6,24.0,204.0,68.32,42.35
2016,7,21,7,0,548.0,79.0,0.4,25.0,252.0,114.1,66.23
2016,7,21,7,15,589.5,85.5,0.4,25.5,302.5,162.46,100.13
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,215.29,141.33
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,268.59,184.35
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,324.52,229.09
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,378.99,272.16
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,436.15,315.75
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,488.5,354.86
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,540.64,392.53
2016,7,21,9,15,390.5,166.5,0.6,30.0,431.0,390.49,287.87
2016,7,21,9,30,9.0,212.0,0.6,30.0,219.0,183.31,134.26
2016,7,21,9,45,279.5,247.0,0.65,30.5,474.0,416.98,308.05
2016,7,21,10,0,550.0,282.0,0.7,31.0,729.0,664.27,475.74
2016,7,21,10,15,376.0,353.5,0.7,31.0,665.0,609.89,434.38
2016,7,21,10,30,202.0,425.0,0.7,31.0,601.0,542.64,386.46
2016,7,21,10,45,203.5,438.5,0.75,31.5,620.0,563.8,400.47
2016,7,21,11,0,205.0,452.0,0.8,32.0,639.0,584.2,413.01
2016,7,21,11,15,115.5,406.0,0.8,32.0,511.5,471.66,335.97
2016,7,21,11,30,26.0,360.0,0.8,32.0,384.0,342.54,245.66
2016,7,21,11,45,213.5,387.0,0.85,32.5,591.5,557.96,397.78
2016,7,21,12,0,401.0,414.0,0.9,33.0,799.0,753.76,525.15
2016,7,21,12,15,613.0,291.5,0.9,33.0,881.0,847.01,586.37
2016,7,21,12,30,825.0,169.0,0.9,33.0,963.0,919.6,632.34
2016,7,21,12,45,833.5,161.5,0.95,33.0,960.5,917.73,631.2
2016,7,21,13,0,842.0,154.0,1.0,33.0,958.0,899.66,621.21
2016,7,21,13,15,839.0,153.0,1.0,33.0,945.0,887.07,614.01
2016,7,21,13,30,836.0,152.0,1.0,33.0,932.0,871.25,604.8
2016,7,21,13,45,616.0,267.5,1.05,33.5,836.0,791.24,552.11
2016,7,21,14,0,396.0,383.0,1.1,34.0,740.0,685.98,480.63
2016,7,21,14,15,348.0,390.0,1.1,34.0,697.0,641.33,451.96
2016,7,21,14,30,300.0,397.0,1.1,34.0,654.0,597.75,423.04
2016,7,21,14,45,369.5,353.0,1.15,34.0,657.0,596.86,424.93
2016,7,21,15,0,439.0,309.0,1.2,34.0,660.0,598.18,427.45
2016,7,21,15,15,604.5,222.0,1.2,33.5,679.0,613.66,441.01
2016,7,21,15,30,770.0,135.0,1.2,33.0,698.0,608.21,439.47
2016,7,21,15,45,747.0,135.0,1.25,33.0,653.5,558.16,404.19
2016,7,21,16,0,724.0,135.0,1.3,33.0,609.0,507.59,367.84
2016,7,21,16,15,703.0,130.5,1.35,32.5,562.5,454.36,329.17
2016,7,21,16,30,682.0,126.0,1.4,32.0,516.0,401.67,289.46
2016,7,21,16,45,654.0,121.0,1.45,32.0,467.0,346.85,246.48
2016,7,21,17,0,626.0,116.0,1.5,32.0,418.0,293.94,204.0
2016,7,21,17,15,590.5,109.0,1.45,31.5,367.5,239.72,160.68
2016,7,21,17,30,555.0,102.0,1.4,31.0,317.0,188.93,120.59
2016,7,21,17,45,509.5,93.0,1.35,30.5,268.0,138.97,83.86
2016,7,21,18,0,464.0,84.0,1.3,30.0,219.0,91.94,54.22
