Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,30,132.0,48.0,0.9,26.0,66.0,36.82,24.97
2016,8,10,18,45,66.0,30.5,0.85,25.5,39.5,24.12,12.24
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.1,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,10.67,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,19.37,5.78
2016,8,11,6,15,242.5,38.5,1.15,23.0,72.5,29.65,19.0
2016,8,11,6,30,348.0,52.0,1.2,23.0,111.0,39.81,28.39
2016,8,11,6,45,428.0,60.0,1.3,23.5,158.5,71.12,40.91
2016,8,11,7,0,508.0,68.0,1.4,24.0,206.0,117.55,69.43
2016,8,11,7,15,531.0,79.5,1.45,24.5,252.0,166.6,107.74
2016,8,11,7,30,554.0,91.0,1.5,25.0,298.0,218.12,150.54
2016,8,11,7,45,520.5,117.0,1.55,25.5,334.5,263.93,190.88
2016,8,11,8,0,487.0,143.0,1.6,26.0,371.0,308.33,228.8
2016,8,11,8,15,483.5,163.5,1.6,26.5,411.5,356.05,267.13
2016,8,11,8,30,480.0,184.0,1.6,27.0,452.0,402.61,303.18
2016,8,11,8,45,632.5,141.0,1.6,27.5,527.0,477.82,359.43
2016,8,11,9,0,785.0,98.0,1.6,28.0,602.0,559.6,419.54
2016,8,11,9,15,799.0,100.5,1.6,28.0,644.0,610.19,456.14
2016,8,11,9,30,813.0,103.0,1.6,28.0,686.0,655.71,488.53
2016,8,11,9,45,577.0,224.0,1.6,28.5,649.0,643.32,474.77
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,586.82,430.46
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,626.76,458.42
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,667.04,485.51
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,708.42,511.53
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,738.14,529.64
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,719.8,515.31
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,709.65,506.54
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,691.75,492.56
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,656.95,467.72
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,663.19,472.16
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,668.13,475.43
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,627.04,446.29
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,585.29,416.89
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,682.47,485.67
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,772.2,546.63
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,830.77,589.32
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,855.5,606.61
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,781.05,557.89
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,692.08,496.14
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,717.48,517.87
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,712.11,517.93
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,667.11,488.2
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,623.93,459.08
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,553.57,408.63
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,488.92,361.49
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,453.78,335.55
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,409.61,300.89
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,351.55,254.43
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,293.6,207.0
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,236.12,159.8
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,182.38,115.86
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,129.14,75.2
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,82.3,44.48
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,39.4,27.54
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,31.66,20.54
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,20.24,8.85
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,11.1,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,9.82,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,17.92,4.11
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,28.02,17.54
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,36.9,25.76
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,68.12,36.73
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,116.0,66.02
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,166.7,104.71
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,222.55,150.42
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,280.55,198.86
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,339.82,247.7
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,396.25,293.55
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,453.8,338.74
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,508.82,380.6
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,561.77,419.65
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,611.82,456.01
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,660.71,490.54
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,706.1,521.15
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,749.66,548.3
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,788.46,573.1
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,824.68,596.08
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,780.4,562.49
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,687.88,493.75
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,638.95,459.25
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,571.25,411.28
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,567.36,407.96
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,562.36,403.5
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,636.91,456.14
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,725.57,516.21
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,700.16,497.11
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,658.96,468.68
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,813.55,579.01
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,908.67,642.01
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,885.52,626.97
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,859.23,611.06
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,828.04,593.17
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,794.03,573.29
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,754.21,548.2
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,712.39,521.41
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,672.09,493.44
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,624.94,460.26
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,572.41,422.5
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,519.65,383.6
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,463.64,342.0
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,408.2,299.41
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,348.74,252.19
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,292.93,206.65
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,235.55,159.81
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,182.16,116.48
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,129.21,76.36
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,83.26,46.27
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,41.86,29.42
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,31.63,20.34
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,20.18,8.14
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,9.39,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,9.39,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,17.12,2.72
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,27.47,17.0
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,39.39,27.83
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,71.77,40.46
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,119.24,70.36
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,169.33,108.75
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,224.93,154.32
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,279.78,200.15
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,337.98,248.02
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,394.55,294.08
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,453.43,340.42
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,507.72,382.07
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,561.98,422.38
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,612.73,459.88
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,662.51,495.81
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,707.97,526.95
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,745.55,551.35
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,674.83,496.92
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,549.54,402.89
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,617.19,450.39
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,673.99,488.81
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,684.3,494.77
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,692.78,499.78
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,636.78,460.14
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,592.65,428.32
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,791.69,572.9
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,942.0,674.02
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,935.03,668.42
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,924.66,662.01
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,847.11,609.34
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,733.84,528.92
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,738.93,533.94
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,729.52,528.68
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,645.98,470.49
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,578.17,422.42
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,659.93,485.28
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,709.87,523.84
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,663.87,490.96
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,616.57,457.17
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,425.42,317.8
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,246.23,183.49
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,350.4,262.65
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,402.29,297.33
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,345.23,251.14
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,290.24,206.04
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,233.47,159.68
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,180.91,117.05
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,129.13,77.54
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,83.64,47.28
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,40.89,28.58
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,31.57,20.2
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,19.78,7.09
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,8.54,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,8.96,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,17.28,1.61
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,26.84,16.37
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,36.18,25.09
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,69.88,37.69
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,118.02,67.99
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,169.4,107.56
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,226.12,154.16
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,281.71,201.02
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,341.97,250.93
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,398.76,296.97
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,456.8,342.35
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,511.85,383.93
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,566.91,423.95
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,618.01,459.73
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,663.93,490.82
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,708.29,519.78
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,750.74,545.23
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,789.03,569.0
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,824.77,590.93
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,855.63,608.35
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,883.45,623.73
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,905.77,637.48
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,924.72,649.22
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,859.94,606.99
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,749.7,530.24
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,872.14,617.8
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,953.69,670.39
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,949.47,668.11
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,941.61,664.48
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,927.34,656.38
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,909.57,646.15
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,861.14,616.04
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,791.7,567.41
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,809.33,583.74
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,796.05,576.46
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,716.33,522.17
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,627.18,458.69
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,639.93,471.67
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,623.85,463.33
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,575.0,427.56
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,522.09,388.19
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,441.19,327.28
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,367.99,272.03
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,340.3,247.65
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,295.6,207.83
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,235.72,158.56
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,181.3,113.98
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,126.85,72.35
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,78.87,40.9
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,35.3,23.89
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,27.66,16.93
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,17.52,4.72
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,9.39,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,8.54,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,16.44,0.0
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,25.6,15.25
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,34.57,23.61
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,69.89,37.1
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,118.79,68.01
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,170.14,107.28
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,226.86,153.33
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,282.78,199.82
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,343.17,249.0
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,399.83,293.85
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,457.79,337.9
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,512.38,378.15
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,566.69,416.65
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,617.97,453.55
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,664.06,486.21
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,707.6,515.79
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,748.66,542.05
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,713.18,514.42
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,630.97,454.5
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,767.22,551.35
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,879.56,624.48
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,827.55,587.0
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,729.45,516.93
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,766.36,543.38
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,815.69,576.2
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,783.25,554.02
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,761.91,539.39
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,555.64,399.25
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,350.15,252.88
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,329.99,239.43
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,296.24,215.42
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,615.95,449.92
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,858.9,611.84
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,827.01,589.32
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,792.46,567.69
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,753.49,543.06
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,712.29,515.99
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,665.75,485.02
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,617.89,452.41
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,566.41,415.87
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,514.39,377.97
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,458.04,335.72
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,402.54,292.93
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,344.98,247.72
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,289.58,203.09
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,232.06,156.91
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,178.87,114.35
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,126.73,75.18
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,81.68,45.67
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,39.05,26.83
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,29.31,18.08
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,14.76,1.99
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,8.54,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,15.56,0.0
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,25.92,15.47
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,37.83,26.42
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,72.26,40.33
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,119.82,70.81
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,169.92,109.43
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,225.72,155.08
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,281.05,201.42
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,339.97,250.06
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,397.01,296.18
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,456.37,342.5
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,511.15,383.94
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,566.14,424.05
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,617.01,461.03
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,666.93,496.38
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,709.23,524.95
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,755.05,553.54
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,793.82,578.07
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,830.07,600.76
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,860.57,618.72
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,887.98,634.62
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,800.45,573.86
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,650.28,466.39
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,826.74,591.81
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,953.71,673.34
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,958.14,674.82
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,958.9,675.25
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,955.42,673.17
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,948.19,668.87
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,934.12,660.39
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,916.5,649.79
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,894.07,636.19
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,868.35,620.52
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,836.36,600.4
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,801.51,578.38
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,687.49,500.17
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,558.25,407.61
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,517.34,379.91
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,476.49,351.3
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,430.5,318.49
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,385.71,286.02
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,414.33,307.21
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,411.56,302.05
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,352.28,254.29
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,295.25,207.41
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,234.92,158.24
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,180.17,113.62
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,125.74,72.14
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,78.57,41.32
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,35.76,24.19
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,27.78,16.81
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,13.68,0.15
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,8.11,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,14.8,0.0
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,25.2,14.79
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,37.1,25.78
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,72.97,40.36
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,120.73,71.27
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,171.3,110.36
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,227.65,156.42
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,283.69,202.83
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,343.12,251.0
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,399.64,296.23
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,458.36,341.51
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,513.77,382.8
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,569.47,422.77
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,620.5,458.06
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,670.57,491.47
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,711.42,517.8
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,755.3,543.98
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,793.61,568.0
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,829.42,590.31
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,859.57,608.19
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,886.64,624.1
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,786.19,556.27
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,628.53,445.54
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,707.72,501.49
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,771.94,545.43
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,737.87,521.26
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,701.65,496.23
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,835.61,592.38
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,930.77,656.35
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,929.5,655.02
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,911.82,644.3
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,887.95,630.22
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,860.93,614.11
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,828.97,595.58
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,794.37,575.16
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,754.48,549.84
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,712.41,522.02
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,586.31,431.65
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,469.11,346.11
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,417.12,309.16
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,360.19,267.79
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,287.91,214.74
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,218.21,163.07
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,138.67,103.05
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,63.89,45.47
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,54.28,38.09
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,44.69,30.54
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,35.54,23.2
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,26.4,15.74
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,18.54,9.85
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,10.69,2.95
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,5.33,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,6.4,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,12.38,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,27.55,16.63
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,41.7,29.77
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,65.33,45.44
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,93.09,66.36
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,122.91,90.22
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,154.68,115.93
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,218.24,163.26
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,301.12,226.48
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,375.02,283.0
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,459.42,347.21
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,514.79,389.34
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,570.67,430.73
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,595.53,446.41
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,599.08,446.27
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,682.41,505.76
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,757.89,556.61
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,796.66,580.23
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,832.91,602.2
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,863.06,618.77
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,890.04,633.14
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,875.54,622.34
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,827.01,585.79
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,848.3,598.56
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,867.3,609.09
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,928.62,652.83
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,959.35,671.41
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,955.8,668.98
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,948.55,664.76
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,933.92,656.1
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,915.77,645.4
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,893.23,631.34
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,867.37,615.2
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,835.36,597.0
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,800.49,576.81
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,761.42,552.93
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,720.03,527.18
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,533.19,394.57
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,340.36,252.5
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,407.59,304.36
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,447.83,333.57
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,370.61,276.72
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,309.05,231.05
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,222.59,166.23
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,151.59,113.37
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,126.94,94.39
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,103.14,75.74
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,80.76,58.31
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,59.98,42.09
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,41.76,29.21
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,25.9,15.07
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,13.21,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,7.68,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,14.6,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,26.74,15.95
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,39.18,27.72
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,69.09,45.09
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,103.9,70.49
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,141.35,100.52
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,180.89,132.8
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,251.65,183.92
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,348.46,256.54
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,405.58,301.89
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,464.0,346.64
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,519.36,387.75
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,574.76,427.33
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,560.92,414.49
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,514.06,377.81
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,523.68,382.93
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,516.88,376.15
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,455.07,331.49
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,372.93,271.94
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,398.6,290.54
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,424.49,308.48
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,516.82,373.23
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,595.69,427.0
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,633.43,452.51
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,686.67,488.13
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,709.69,503.31
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,731.24,517.78
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,744.07,527.37
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,754.73,535.68
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,796.55,564.82
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,822.26,583.32
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,757.1,539.72
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,682.91,490.53
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,606.65,438.82
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,520.97,379.76
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,540.76,395.7
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,542.95,398.6
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,529.77,391.49
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,511.48,380.44
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,502.99,375.16
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,475.71,355.61
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,427.68,319.97
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,382.96,285.51
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,283.67,211.49
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,201.12,150.61
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,164.69,121.96
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,130.65,94.92
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,98.28,69.47
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,69.07,47.36
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,43.5,31.01
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,27.84,16.65
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,14.32,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,8.96,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,16.63,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,26.11,15.27
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,36.14,25.11
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,75.44,43.47
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,123.02,75.45
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,148.93,103.95
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,155.47,116.29
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,141.11,106.92
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,117.86,89.31
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,181.68,138.3
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,248.77,188.18
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,302.52,226.81
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,353.04,262.1
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,395.08,291.22
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,438.61,320.92
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,441.01,320.82
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,440.06,318.61
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,394.61,286.06
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,358.07,259.56
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,503.62,362.13
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,655.67,462.26
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,694.48,486.38
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,732.97,511.43
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,863.33,600.78
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,956.11,659.32
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,755.72,530.92
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,485.16,345.12
2016,8,20,12,45,196.0,434.5,0.95,31.5,612.0,608.06,432.37
2016,8,20,13,0,312.0,430.0,1.0,32.0,712.0,727.43,510.87
2016,8,20,13,15,580.0,277.5,1.1,31.5,792.0,843.52,593.09
2016,8,20,13,30,848.0,125.0,1.2,31.0,872.0,913.03,640.86
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,889.19,627.13
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,862.28,612.37
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,829.71,594.4
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,794.46,574.45
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,761.94,554.86
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,719.37,528.07
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,672.18,496.06
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,623.64,462.34
2016,8,20,15,45,753.5,107.5,1.65,30.0,579.0,570.4,424.64
2016,8,20,16,0,734.0,105.0,1.7,30.0,534.0,516.96,385.59
2016,8,20,16,15,710.5,100.5,1.65,29.5,486.0,459.24,342.53
