Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,30,687.0,96.0,1.6,29.0,438.0,402.55,298.77
2016,8,20,16,45,657.5,90.5,1.55,29.0,388.0,343.84,251.62
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,287.39,205.08
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,228.93,157.06
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,175.07,113.02
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,122.24,72.34
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,76.23,41.47
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,34.9,23.51
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,25.43,14.31
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,12.11,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,8.0,1.4,21.5,10.0,6.83,0.0
2016,8,21,6,0,96.0,16.0,1.6,22.0,20.0,12.46,0.0
2016,8,21,6,15,205.0,30.5,1.7,22.5,55.5,23.62,13.03
2016,8,21,6,30,314.0,45.0,1.8,23.0,91.0,35.52,24.42
2016,8,21,6,45,398.5,54.0,1.95,23.5,137.5,74.51,41.78
2016,8,21,7,0,483.0,63.0,2.1,24.0,184.0,122.49,73.99
2016,8,21,7,15,482.5,80.5,2.1,24.5,225.5,171.62,114.85
2016,8,21,7,30,482.0,98.0,2.1,25.0,267.0,216.9,154.04
2016,8,21,7,45,580.0,90.5,2.1,25.5,327.0,277.81,202.95
2016,8,21,8,0,678.0,83.0,2.1,26.0,387.0,345.39,257.2
2016,8,21,8,15,704.5,87.5,2.05,26.5,436.0,403.9,304.51
2016,8,21,8,30,731.0,92.0,2.0,27.0,485.0,462.72,350.46
2016,8,21,8,45,505.5,180.5,2.0,27.5,464.5,458.44,347.55
2016,8,21,9,0,280.0,269.0,2.0,28.0,444.0,423.64,320.12
2016,8,21,9,15,378.0,259.5,2.0,28.0,513.0,494.8,373.25
2016,8,21,9,30,476.0,250.0,2.0,28.0,582.0,584.99,438.19
2016,8,21,9,45,418.0,290.5,2.05,28.5,594.0,602.72,447.95
2016,8,21,10,0,360.0,331.0,2.1,29.0,606.0,603.8,446.41
2016,8,21,10,15,409.5,324.5,2.2,29.0,650.0,665.05,489.55
2016,8,21,10,30,459.0,318.0,2.3,29.0,694.0,717.42,525.91
2016,8,21,10,45,661.5,212.0,2.4,29.5,772.0,814.4,594.89
2016,8,21,11,0,864.0,106.0,2.5,30.0,850.0,893.17,645.53
2016,8,21,11,15,868.0,106.5,2.6,30.0,867.5,915.27,659.39
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,933.99,671.62
2016,8,21,11,45,875.5,107.0,2.85,30.5,895.0,948.25,680.12
2016,8,21,12,0,879.0,107.0,3.0,31.0,905.0,958.93,686.39
2016,8,21,12,15,879.5,107.0,3.05,31.0,907.0,963.09,689.23
2016,8,21,12,30,880.0,107.0,3.1,31.0,909.0,963.56,689.87
2016,8,21,12,45,627.5,254.0,3.2,31.0,824.0,883.21,637.21
2016,8,21,13,0,375.0,401.0,3.3,31.0,739.0,760.33,549.86
2016,8,21,13,15,427.0,376.0,3.3,31.0,755.5,792.28,573.45
2016,8,21,13,30,479.0,351.0,3.3,31.0,772.0,807.98,585.36
2016,8,21,13,45,670.5,227.5,3.3,31.0,800.5,855.36,622.62
2016,8,21,14,0,862.0,104.0,3.3,31.0,829.0,867.85,632.03
2016,8,21,14,15,573.5,236.5,3.25,31.0,712.0,741.81,544.86
2016,8,21,14,30,285.0,369.0,3.2,31.0,595.0,594.3,437.25
2016,8,21,14,45,558.5,232.5,3.2,31.0,650.0,677.47,502.59
2016,8,21,15,0,832.0,96.0,3.2,31.0,705.0,719.54,536.2
2016,8,21,15,15,551.0,194.5,3.15,30.5,588.5,590.48,442.18
2016,8,21,15,30,270.0,293.0,3.1,30.0,472.0,455.67,342.28
2016,8,21,15,45,146.5,253.5,3.05,30.0,350.0,320.37,242.18
2016,8,21,16,0,23.0,214.0,3.0,30.0,228.0,193.67,145.78
2016,8,21,16,15,43.0,208.0,2.8,29.5,230.5,202.24,153.28
2016,8,21,16,30,63.0,202.0,2.6,29.0,233.0,202.33,153.7
2016,8,21,16,45,61.5,179.0,2.45,29.0,206.5,176.85,133.92
2016,8,21,17,0,60.0,156.0,2.3,29.0,180.0,151.7,114.16
2016,8,21,17,15,54.5,134.0,2.0,28.5,153.0,126.7,94.53
2016,8,21,17,30,49.0,112.0,1.7,28.0,126.0,102.58,75.4
2016,8,21,17,45,268.5,78.5,1.4,27.5,133.5,103.99,67.09
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,72.66,36.63
2016,8,21,18,15,391.5,36.0,1.1,26.5,97.5,29.71,19.13
2016,8,21,18,30,295.0,27.0,1.1,26.0,54.0,22.13,11.43
2016,8,21,18,45,147.5,13.5,1.1,25.5,27.0,11.52,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.0,7.5,1.6,17.5,11.5,6.4,0.0
2016,8,22,6,0,190.0,15.0,1.8,18.0,23.0,12.8,0.0
2016,8,22,6,15,321.5,26.5,1.9,18.5,63.0,21.75,11.64
2016,8,22,6,30,453.0,38.0,2.0,19.0,103.0,33.31,22.95
2016,8,22,6,45,531.5,45.0,2.15,20.0,153.5,77.52,39.93
2016,8,22,7,0,610.0,52.0,2.3,21.0,204.0,131.51,76.75
2016,8,22,7,15,659.5,57.5,2.4,21.5,257.0,189.7,123.94
2016,8,22,7,30,709.0,63.0,2.5,22.0,310.0,251.36,176.44
2016,8,22,7,45,744.5,67.0,2.6,23.0,364.0,312.21,228.69
2016,8,22,8,0,780.0,71.0,2.7,24.0,418.0,376.14,282.28
2016,8,22,8,15,804.0,74.0,2.6,24.5,470.0,436.7,332.11
2016,8,22,8,30,828.0,77.0,2.5,25.0,522.0,496.98,379.88
2016,8,22,8,45,847.0,79.5,2.4,25.5,570.5,555.31,424.37
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,613.41,466.91
2016,8,22,9,15,739.0,141.0,2.15,26.0,622.5,636.83,481.94
2016,8,22,9,30,612.0,200.0,2.0,26.0,626.0,640.29,481.92
2016,8,22,9,45,763.5,144.0,1.95,26.5,706.0,724.67,542.01
2016,8,22,10,0,915.0,88.0,1.9,27.0,786.0,811.93,598.89
2016,8,22,10,15,922.5,89.5,1.85,27.0,818.0,852.59,623.49
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,890.38,646.32
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,922.76,664.1
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,951.8,679.56
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,975.55,693.58
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,995.57,705.33
2016,8,22,11,45,951.0,93.5,1.7,28.0,947.0,1008.82,712.97
2016,8,22,12,0,953.0,93.0,1.7,28.0,957.0,1018.14,718.35
2016,8,22,12,15,953.5,93.5,1.65,28.0,959.0,1023.06,720.45
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,1023.96,720.23
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,1017.96,715.23
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,1008.0,708.0
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,992.65,698.31
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,973.47,686.4
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,948.71,671.8
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,920.4,655.03
2016,8,22,14,15,927.0,91.0,1.45,29.0,845.5,886.56,634.09
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,849.64,611.14
2016,8,22,14,45,911.0,88.5,1.4,29.0,780.0,807.76,585.42
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,763.36,557.78
2016,8,22,15,15,890.0,85.0,1.3,28.5,702.5,714.06,526.19
2016,8,22,15,30,878.0,83.0,1.2,28.0,661.0,662.99,491.19
2016,8,22,15,45,862.0,81.0,1.2,28.0,614.0,608.0,452.32
2016,8,22,16,0,846.0,79.0,1.2,28.0,567.0,552.19,411.58
2016,8,22,16,15,825.0,76.0,1.15,27.5,516.5,492.38,367.01
2016,8,22,16,30,804.0,73.0,1.1,27.0,466.0,433.53,321.44
2016,8,22,16,45,775.0,69.5,1.05,27.0,413.0,370.56,270.68
2016,8,22,17,0,746.0,66.0,1.0,27.0,360.0,309.56,220.02
2016,8,22,17,15,705.5,61.5,0.85,26.5,306.5,246.89,167.76
2016,8,22,17,30,665.0,57.0,0.7,26.0,253.0,188.27,119.0
2016,8,22,17,45,603.5,50.5,0.6,25.5,201.0,127.35,71.75
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,75.64,37.43
2016,8,22,18,15,440.5,35.0,0.5,24.5,103.0,29.15,18.81
2016,8,22,18,30,339.0,26.0,0.5,24.0,57.0,21.46,10.68
2016,8,22,18,45,169.5,13.0,0.5,24.0,28.5,11.1,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,11.95,0.0
2016,8,23,6,15,306.0,25.5,1.75,17.5,60.0,20.89,10.81
2016,8,23,6,30,437.0,37.0,1.7,18.0,99.0,33.47,23.16
2016,8,23,6,45,514.5,45.0,1.7,18.5,148.5,77.64,40.57
2016,8,23,7,0,592.0,53.0,1.7,19.0,198.0,131.52,78.07
2016,8,23,7,15,641.5,58.5,1.65,20.0,250.5,186.9,123.05
2016,8,23,7,30,691.0,64.0,1.6,21.0,303.0,249.42,175.84
2016,8,23,7,45,725.0,68.5,1.55,22.5,356.0,309.31,226.46
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,372.12,277.82
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,432.31,326.8
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,493.62,374.9
2016,8,23,8,45,825.0,83.5,1.65,26.0,559.5,551.55,418.02
2016,8,23,9,0,842.0,87.0,1.7,27.0,607.0,606.22,457.18
2016,8,23,9,15,856.0,89.0,1.6,27.0,651.0,658.92,494.46
2016,8,23,9,30,870.0,91.0,1.5,27.0,695.0,710.34,529.54
2016,8,23,9,45,880.0,93.0,1.45,27.5,733.0,757.22,558.47
2016,8,23,10,0,890.0,95.0,1.4,28.0,771.0,801.94,584.91
2016,8,23,10,15,586.0,238.0,1.3,28.0,691.0,736.6,536.02
2016,8,23,10,30,282.0,381.0,1.2,28.0,611.0,617.97,448.85
2016,8,23,10,45,397.0,353.0,1.15,28.5,688.0,702.17,507.23
2016,8,23,11,0,512.0,325.0,1.1,29.0,765.0,805.35,573.74
2016,8,23,11,15,505.0,337.5,1.05,29.0,778.5,823.36,582.74
2016,8,23,11,30,498.0,350.0,1.0,29.0,792.0,838.71,590.93
2016,8,23,11,45,456.0,366.0,0.95,29.5,774.0,821.26,576.67
2016,8,23,12,0,414.0,382.0,0.9,30.0,756.0,800.5,560.78
2016,8,23,12,15,437.0,376.5,0.85,30.0,772.5,819.83,572.93
2016,8,23,12,30,460.0,371.0,0.8,30.0,789.0,836.85,583.07
2016,8,23,12,45,396.0,394.5,0.8,30.0,752.5,781.11,546.68
2016,8,23,13,0,332.0,418.0,0.8,30.0,716.0,739.07,519.08
2016,8,23,13,15,465.5,358.0,0.75,30.0,768.5,814.92,570.4
2016,8,23,13,30,599.0,298.0,0.7,30.0,821.0,871.66,607.44
2016,8,23,13,45,312.0,307.0,0.7,30.0,579.0,590.85,422.92
2016,8,23,14,0,25.0,316.0,0.7,30.0,337.0,309.55,224.73
2016,8,23,14,15,83.0,347.5,0.65,30.0,413.5,387.7,283.54
2016,8,23,14,30,141.0,379.0,0.6,30.0,490.0,475.3,344.84
2016,8,23,14,45,211.5,353.5,0.6,30.0,511.5,499.02,362.42
2016,8,23,15,0,282.0,328.0,0.6,30.0,533.0,528.48,383.95
2016,8,23,15,15,563.0,211.0,0.6,29.5,590.0,611.05,445.5
2016,8,23,15,30,844.0,94.0,0.6,29.0,647.0,652.72,477.03
2016,8,23,15,45,546.5,170.0,0.65,29.0,518.5,503.41,371.33
2016,8,23,16,0,249.0,246.0,0.7,29.0,390.0,369.61,274.98
2016,8,23,16,15,124.5,174.0,0.7,29.0,246.0,219.43,164.84
2016,8,23,16,30,0.0,102.0,0.7,29.0,102.0,84.91,61.99
2016,8,23,16,45,351.0,88.0,0.75,29.0,225.5,221.46,164.23
2016,8,23,17,0,702.0,74.0,0.8,29.0,349.0,303.37,215.01
2016,8,23,17,15,658.5,68.5,0.75,28.0,295.5,239.84,162.72
2016,8,23,17,30,615.0,63.0,0.7,27.0,242.0,182.22,115.77
2016,8,23,17,45,547.5,56.0,0.65,26.5,191.0,124.87,71.85
2016,8,23,18,0,480.0,49.0,0.6,26.0,140.0,75.72,39.4
2016,8,23,18,15,376.5,38.0,0.65,25.5,95.0,31.41,20.51
2016,8,23,18,30,273.0,27.0,0.7,25.0,50.0,22.3,10.71
2016,8,23,18,45,136.5,13.5,0.75,24.5,25.0,11.52,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,11.95,0.0
2016,8,24,6,15,201.0,29.5,0.85,18.5,53.0,22.88,12.07
2016,8,24,6,30,319.0,45.0,0.9,19.0,89.0,38.17,27.04
2016,8,24,6,45,400.0,56.0,0.95,20.0,136.5,79.81,45.94
2016,8,24,7,0,481.0,67.0,1.0,21.0,184.0,129.86,80.76
2016,8,24,7,15,416.0,91.0,1.2,22.0,210.0,168.3,115.98
2016,8,24,7,30,351.0,115.0,1.4,23.0,236.0,201.02,146.89
2016,8,24,7,45,445.0,117.5,1.6,24.0,297.0,259.05,192.75
2016,8,24,8,0,539.0,120.0,1.8,25.0,358.0,331.83,250.05
2016,8,24,8,15,630.0,113.0,1.7,25.5,424.0,400.48,303.57
2016,8,24,8,30,721.0,106.0,1.6,26.0,490.0,477.45,362.01
2016,8,24,8,45,739.5,111.0,1.55,26.5,537.0,533.75,403.79
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,589.38,443.62
2016,8,24,9,15,774.5,119.5,1.4,27.0,627.0,642.22,480.64
2016,8,24,9,30,791.0,123.0,1.3,27.0,670.0,694.24,515.81
2016,8,24,9,45,646.0,196.0,1.2,27.5,659.5,695.24,511.41
2016,8,24,10,0,501.0,269.0,1.1,28.0,649.0,673.22,491.57
2016,8,24,10,15,430.5,313.5,1.05,28.0,649.5,677.67,492.19
2016,8,24,10,30,360.0,358.0,1.0,28.0,650.0,663.85,480.38
2016,8,24,10,45,336.0,378.0,0.95,28.5,657.5,674.46,484.99
2016,8,24,11,0,312.0,398.0,0.9,29.0,665.0,682.43,487.5
2016,8,24,11,15,262.0,418.5,0.85,29.0,646.0,664.3,473.34
2016,8,24,11,30,212.0,439.0,0.8,29.0,627.0,626.84,446.91
2016,8,24,11,45,250.0,436.5,0.75,29.5,660.5,680.79,481.68
2016,8,24,12,0,288.0,434.0,0.7,30.0,694.0,717.87,504.14
2016,8,24,12,15,255.0,442.5,0.65,30.0,673.0,695.83,488.04
2016,8,24,12,30,222.0,451.0,0.6,30.0,652.0,655.33,460.95
2016,8,24,12,45,248.0,442.0,0.55,30.0,665.0,686.92,481.7
2016,8,24,13,0,274.0,433.0,0.5,30.0,678.0,699.89,489.82
2016,8,24,13,15,264.0,428.0,0.45,30.0,661.0,680.79,476.85
2016,8,24,13,30,254.0,423.0,0.4,30.0,644.0,660.59,463.56
2016,8,24,13,45,197.5,415.5,0.4,30.0,585.0,579.66,410.48
2016,8,24,14,0,141.0,408.0,0.4,30.0,526.0,516.23,368.23
2016,8,24,14,15,284.0,360.0,0.4,29.5,586.5,599.68,429.23
2016,8,24,14,30,427.0,312.0,0.4,29.0,647.0,671.38,479.51
2016,8,24,14,45,443.5,290.0,0.4,29.0,623.5,645.26,462.44
2016,8,24,15,0,460.0,268.0,0.4,29.0,600.0,616.28,444.37
2016,8,24,15,15,448.0,256.0,0.45,28.5,564.0,573.68,417.65
2016,8,24,15,30,436.0,244.0,0.5,28.0,528.0,530.71,389.98
2016,8,24,15,45,311.0,248.0,0.55,28.0,443.0,424.99,315.6
2016,8,24,16,0,186.0,252.0,0.6,28.0,358.0,332.93,249.28
2016,8,24,16,15,175.5,231.5,0.6,28.0,324.0,297.02,223.32
2016,8,24,16,30,165.0,211.0,0.6,28.0,290.0,262.05,197.13
2016,8,24,16,45,157.5,186.5,0.65,28.0,255.0,225.76,169.48
2016,8,24,17,0,150.0,162.0,0.7,28.0,220.0,190.38,141.89
2016,8,24,17,15,297.0,126.0,0.65,27.0,219.0,189.67,136.33
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,169.47,113.02
2016,8,24,17,45,379.5,77.0,0.6,25.5,170.0,118.05,73.79
2016,8,24,18,0,315.0,64.0,0.6,25.0,122.0,74.64,44.21
2016,8,24,18,15,224.5,46.5,0.65,24.5,81.0,35.79,24.16
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,22.37,10.11
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,12.38,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,23.5,6.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,47.0,12.0,1.3,20.0,14.0,10.24,0.0
2016,8,25,6,15,143.0,30.0,1.35,20.5,47.0,23.12,11.8
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,40.17,25.06
2016,8,25,6,45,317.0,61.5,1.5,22.0,125.0,76.7,45.81
2016,8,25,7,0,395.0,75.0,1.6,23.0,170.0,123.11,78.43
2016,8,25,7,15,450.5,85.0,1.7,23.5,219.0,171.62,116.91
2016,8,25,7,30,506.0,95.0,1.8,24.0,268.0,230.17,164.99
2016,8,25,7,45,547.0,102.5,1.9,25.0,318.0,284.87,210.25
2016,8,25,8,0,588.0,110.0,2.0,26.0,368.0,343.68,257.9
2016,8,25,8,15,618.0,116.5,1.9,26.5,417.0,400.36,302.98
2016,8,25,8,30,648.0,123.0,1.8,27.0,466.0,459.15,348.08
2016,8,25,8,45,670.0,128.0,1.7,28.0,512.5,513.79,387.76
2016,8,25,9,0,692.0,133.0,1.6,29.0,559.0,568.98,426.14
2016,8,25,9,15,709.5,137.0,1.45,29.5,601.0,620.43,460.87
2016,8,25,9,30,727.0,141.0,1.3,30.0,643.0,671.35,493.78
2016,8,25,9,45,774.5,125.5,1.15,30.5,687.0,721.85,525.78
2016,8,25,10,0,822.0,110.0,1.0,31.0,731.0,768.23,552.07
2016,8,25,10,15,831.0,112.0,0.85,31.0,762.5,807.32,573.65
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,843.93,593.01
2016,8,25,10,45,842.0,118.0,0.6,31.5,817.5,873.63,607.16
2016,8,25,11,0,844.0,122.0,0.5,32.0,841.0,900.09,619.07
2016,8,25,11,15,848.0,122.5,0.45,32.0,858.0,921.67,630.1
2016,8,25,11,30,852.0,123.0,0.4,32.0,875.0,939.92,639.18
2016,8,25,11,45,849.5,127.0,0.35,32.5,883.5,951.91,643.31
2016,8,25,12,0,847.0,131.0,0.3,33.0,892.0,960.26,645.45
2016,8,25,12,15,847.0,131.0,0.3,33.0,893.5,963.56,647.14
2016,8,25,12,30,847.0,131.0,0.3,33.0,895.0,963.28,646.94
2016,8,25,12,45,834.0,138.5,0.3,33.5,886.0,954.05,640.38
2016,8,25,13,0,821.0,146.0,0.3,34.0,877.0,954.78,639.88
2016,8,25,13,15,817.5,145.0,0.3,34.0,863.0,939.39,631.24
2016,8,25,13,30,814.0,144.0,0.3,34.0,849.0,920.59,620.9
2016,8,25,13,45,625.5,238.5,0.3,34.0,772.0,831.54,567.13
2016,8,25,14,0,437.0,333.0,0.3,34.0,695.0,733.23,503.84
2016,8,25,14,15,399.5,336.0,0.25,34.0,658.5,675.77,468.34
2016,8,25,14,30,362.0,339.0,0.2,34.0,622.0,632.77,440.75
2016,8,25,14,45,400.0,307.5,0.2,34.0,606.5,616.66,432.3
2016,8,25,15,0,438.0,276.0,0.2,34.0,591.0,608.32,428.09
2016,8,25,15,15,391.5,272.5,0.2,33.5,541.5,539.49,383.65
2016,8,25,15,30,345.0,269.0,0.2,33.0,492.0,485.34,348.32
2016,8,25,15,45,512.0,195.5,0.2,33.0,499.5,508.1,365.98
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,507.05,365.2
2016,8,25,16,15,652.5,117.0,0.2,32.5,459.0,449.69,324.41
2016,8,25,16,30,626.0,112.0,0.2,32.0,411.0,393.7,283.63
2016,8,25,16,45,590.0,105.5,0.2,32.0,361.0,334.39,238.57
2016,8,25,17,0,554.0,99.0,0.2,32.0,311.0,278.26,194.68
2016,8,25,17,15,505.5,90.0,0.2,31.5,261.0,220.16,149.27
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,164.49,105.76
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,113.26,67.83
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,70.39,39.56
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,32.77,21.04
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,20.87,7.85
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,11.52,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,45.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,90.0,12.0,1.7,23.0,15.0,10.24,0.0
2016,8,26,6,15,212.0,26.0,1.7,23.5,50.0,21.29,9.89
2016,8,26,6,30,334.0,40.0,1.7,24.0,85.0,37.95,21.61
2016,8,26,6,45,420.5,49.0,1.7,24.5,132.0,77.72,42.16
2016,8,26,7,0,507.0,58.0,1.7,25.0,179.0,128.5,77.34
2016,8,26,7,15,561.0,65.0,1.85,26.0,229.5,181.38,119.42
2016,8,26,7,30,615.0,72.0,2.0,27.0,280.0,240.49,168.15
2016,8,26,7,45,655.5,76.5,2.2,28.0,332.0,298.6,216.59
2016,8,26,8,0,696.0,81.0,2.4,29.0,384.0,360.53,267.06
2016,8,26,8,15,723.0,85.0,2.5,29.5,434.5,420.06,314.92
2016,8,26,8,30,750.0,89.0,2.6,30.0,485.0,480.12,361.67
2016,8,26,8,45,771.0,92.0,2.75,31.0,532.0,536.96,403.97
2016,8,26,9,0,792.0,95.0,2.9,32.0,579.0,593.98,444.91
2016,8,26,9,15,807.0,97.5,2.8,32.0,622.0,646.34,482.28
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,692.64,514.51
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,736.75,542.15
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,778.27,566.93
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,817.58,590.97
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,854.38,613.01
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,884.97,629.91
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,912.43,644.67
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.0,935.16,657.19
2016,8,26,11,30,864.0,124.0,2.0,34.0,883.0,954.52,667.56
2016,8,26,11,45,865.0,125.0,1.95,34.5,892.5,967.05,672.84
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,975.96,676.01
2016,8,26,12,15,632.0,257.0,1.85,35.0,824.0,903.4,629.28
2016,8,26,12,30,398.0,388.0,1.8,35.0,746.0,783.46,547.68
2016,8,26,12,45,619.5,264.0,1.75,35.5,816.5,894.22,622.88
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,956.71,660.19
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,941.92,650.26
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,935.75,646.52
2016,8,26,13,45,583.0,258.0,1.55,36.0,755.0,812.61,567.59
2016,8,26,14,0,332.0,377.0,1.5,36.0,651.0,671.2,471.91
2016,8,26,14,15,567.0,255.5,1.45,35.5,704.0,756.35,535.01
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,810.47,573.52
2016,8,26,14,45,478.0,236.0,1.4,35.0,603.0,623.51,447.29
2016,8,26,15,0,154.0,338.0,1.4,35.0,449.0,433.78,313.4
2016,8,26,15,15,449.0,231.5,1.35,35.0,526.5,553.5,402.53
2016,8,26,15,30,744.0,125.0,1.3,35.0,604.0,626.27,454.25
2016,8,26,15,45,719.5,122.5,1.3,35.0,558.0,570.24,414.51
2016,8,26,16,0,695.0,120.0,1.3,35.0,512.0,514.61,374.97
2016,8,26,16,15,668.5,115.0,1.25,34.5,463.0,456.31,332.84
2016,8,26,16,30,642.0,110.0,1.2,34.0,414.0,399.36,290.24
2016,8,26,16,45,601.5,104.5,1.15,34.0,363.0,338.26,242.9
2016,8,26,17,0,561.0,99.0,1.1,34.0,312.0,280.83,197.31
2016,8,26,17,15,511.5,90.5,0.95,33.0,261.0,222.39,151.27
2016,8,26,17,30,462.0,82.0,0.8,32.0,210.0,166.5,107.32
2016,8,26,17,45,389.0,70.5,0.7,31.5,162.0,114.13,68.47
2016,8,26,18,0,316.0,59.0,0.6,31.0,114.0,70.82,39.94
2016,8,26,18,15,221.5,42.5,0.6,30.5,74.5,32.7,20.76
2016,8,26,18,30,127.0,26.0,0.6,30.0,35.0,20.11,6.09
2016,8,26,18,45,63.5,13.0,0.65,29.5,17.5,11.1,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,9.39,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,22.01,10.01
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,40.22,23.87
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,77.9,45.91
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,125.29,79.61
2016,8,27,7,15,449.0,85.5,1.7,26.0,217.0,174.55,118.36
2016,8,27,7,30,505.0,96.0,1.7,27.0,266.0,230.42,163.58
2016,8,27,7,45,541.5,105.5,1.7,28.0,316.0,289.21,211.43
2016,8,27,8,0,578.0,115.0,1.7,29.0,366.0,348.05,258.22
2016,8,27,8,15,608.5,121.5,1.75,29.5,415.0,404.68,302.72
2016,8,27,8,30,639.0,128.0,1.8,30.0,464.0,463.48,347.47
2016,8,27,8,45,657.0,135.5,1.9,31.0,509.0,518.01,387.14
2016,8,27,9,0,675.0,143.0,2.0,32.0,554.0,572.73,425.58
2016,8,27,9,15,692.5,147.0,1.95,32.0,596.0,623.6,461.29
2016,8,27,9,30,710.0,151.0,1.9,32.0,638.0,673.96,495.69
2016,8,27,9,45,713.0,160.5,1.9,32.5,673.0,718.09,524.04
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,760.02,550.23
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,799.3,575.07
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,836.49,597.47
2016,8,27,10,45,735.0,183.5,1.8,33.5,791.0,864.83,613.22
2016,8,27,11,0,733.0,191.0,1.8,34.0,813.0,890.03,626.95
2016,8,27,11,15,738.0,192.5,1.75,34.0,829.5,912.47,639.67
2016,8,27,11,30,743.0,194.0,1.7,34.0,846.0,931.85,650.48
2016,8,27,11,45,625.0,274.5,1.7,34.5,827.0,906.4,631.02
2016,8,27,12,0,507.0,355.0,1.7,35.0,808.0,872.38,605.14
2016,8,27,12,15,303.0,397.0,1.7,35.0,667.5,701.63,492.61
2016,8,27,12,30,99.0,439.0,1.7,35.0,527.0,509.29,361.17
2016,8,27,12,45,261.5,404.0,1.75,35.0,636.0,666.33,471.84
2016,8,27,13,0,424.0,369.0,1.8,35.0,745.0,799.3,560.75
2016,8,27,13,15,447.5,354.5,1.8,34.5,745.0,800.82,562.59
2016,8,27,13,30,471.0,340.0,1.8,34.0,745.0,799.34,563.75
2016,8,27,13,45,488.0,324.0,1.85,34.0,734.0,787.37,557.4
2016,8,27,14,0,505.0,308.0,1.9,34.0,723.0,772.4,549.14
2016,8,27,14,15,485.0,300.0,1.9,34.0,687.5,730.3,522.01
2016,8,27,14,30,465.0,292.0,1.9,34.0,652.0,687.43,494.23
2016,8,27,14,45,389.0,303.0,1.95,34.0,594.5,605.72,439.13
2016,8,27,15,0,313.0,314.0,2.0,34.0,537.0,541.9,395.06
2016,8,27,15,15,191.0,296.0,2.0,33.5,430.0,412.01,303.7
2016,8,27,15,30,69.0,278.0,2.0,33.0,323.0,294.64,218.35
2016,8,27,15,45,34.5,145.0,2.0,32.5,167.5,147.46,109.18
2016,8,27,16,0,0.0,12.0,2.0,32.0,12.0,9.91,2.21
2016,8,27,16,15,2.0,82.0,1.9,31.5,83.0,69.1,49.24
2016,8,27,16,30,4.0,152.0,1.8,31.0,154.0,129.45,96.77
2016,8,27,16,45,2.0,133.0,1.75,31.0,134.0,112.01,83.35
2016,8,27,17,0,0.0,114.0,1.7,31.0,114.0,94.95,70.21
2016,8,27,17,15,0.0,94.5,1.5,30.0,94.5,78.37,57.47
2016,8,27,17,30,0.0,75.0,1.3,29.0,75.0,61.97,44.56
2016,8,27,17,45,0.0,57.0,1.15,28.5,57.0,46.99,32.41
2016,8,27,18,0,0.0,39.0,1.0,28.0,39.0,32.24,20.26
2016,8,27,18,15,0.0,24.5,0.95,27.5,24.5,20.22,10.83
2016,8,27,18,30,0.0,10.0,0.9,27.0,10.0,8.22,0.0
2016,8,27,18,45,0.0,5.0,0.85,27.0,5.0,4.27,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,11.0,2.0,20.0,12.0,9.39,0.0
2016,8,28,6,15,190.5,25.5,2.05,20.5,46.5,19.84,8.19
2016,8,28,6,30,314.0,40.0,2.1,21.0,81.0,39.6,22.32
2016,8,28,6,45,404.0,50.0,2.15,21.5,128.0,79.71,44.49
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,131.35,81.22
2016,8,28,7,15,550.5,67.5,2.25,22.5,226.0,184.77,124.67
2016,8,28,7,30,607.0,75.0,2.3,23.0,277.0,244.78,175.13
2016,8,28,7,45,650.5,79.5,2.4,24.0,330.0,303.75,224.9
2016,8,28,8,0,694.0,84.0,2.5,25.0,383.0,366.9,276.91
2016,8,28,8,15,722.5,88.0,2.55,25.5,434.0,427.06,325.82
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,488.08,373.82
2016,8,28,8,45,773.5,95.0,2.65,27.0,533.5,546.0,417.17
2016,8,28,9,0,796.0,98.0,2.7,28.0,582.0,604.24,459.13
2016,8,28,9,15,812.0,100.5,2.7,28.5,625.5,657.58,496.92
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,709.93,532.88
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.0,751.33,559.32
2016,8,28,10,0,852.0,107.0,2.7,30.0,745.0,796.15,587.18
2016,8,28,10,15,861.0,109.0,2.7,30.0,777.0,836.31,612.7
2016,8,28,10,30,870.0,111.0,2.7,30.0,809.0,873.88,636.3
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.0,905.45,654.53
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,933.88,670.62
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,956.13,684.05
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,974.87,695.34
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.0,988.1,701.79
2016,8,28,12,0,893.0,117.0,2.7,32.0,912.0,997.6,706.01
2016,8,28,12,15,893.5,117.0,2.65,32.0,913.5,1001.37,707.73
2016,8,28,12,30,894.0,117.0,2.6,32.0,915.0,1001.33,707.23
2016,8,28,12,45,891.5,117.0,2.6,32.0,908.0,994.59,703.14
2016,8,28,13,0,889.0,117.0,2.6,32.0,901.0,984.11,696.87
2016,8,28,13,15,885.5,116.5,2.6,32.0,886.5,968.49,687.5
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,949.3,675.96
2016,8,28,13,45,875.0,115.5,2.6,32.0,849.5,923.44,660.23
2016,8,28,14,0,868.0,115.0,2.6,32.0,827.0,894.38,642.47
2016,8,28,14,15,860.0,113.5,2.6,32.0,797.5,860.44,621.49
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,823.71,598.58
2016,8,28,14,45,839.0,111.0,2.6,32.0,731.5,780.95,571.46
2016,8,28,15,0,826.0,110.0,2.6,32.0,695.0,742.38,546.95
2016,8,28,15,15,713.0,144.0,2.55,31.5,627.5,662.14,491.41
2016,8,28,15,30,600.0,178.0,2.5,31.0,560.0,585.07,436.8
2016,8,28,15,45,677.5,139.0,2.45,31.0,539.5,562.57,421.38
2016,8,28,16,0,755.0,100.0,2.4,31.0,519.0,529.01,396.52
2016,8,28,16,15,729.5,96.0,2.25,30.5,469.0,469.33,351.33
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,410.27,305.32
2016,8,28,16,45,666.0,87.0,2.0,30.0,367.0,347.12,254.55
2016,8,28,17,0,628.0,82.0,1.9,30.0,315.0,287.26,205.23
2016,8,28,17,15,579.0,75.0,1.65,29.0,263.0,226.31,155.42
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,170.75,110.13
2016,8,28,17,45,454.0,59.0,1.15,27.0,162.0,115.54,68.22
2016,8,28,18,0,378.0,50.0,0.9,26.0,113.0,69.86,37.97
2016,8,28,18,15,269.5,36.0,0.9,25.5,72.5,27.9,17.08
2016,8,28,18,30,161.0,22.0,0.9,25.0,32.0,17.14,0.98
2016,8,28,18,45,80.5,11.0,0.9,24.5,16.0,9.39,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,8,29,6,0,0.0,11.0,2.0,20.0,11.0,9.39,0.0
2016,8,29,6,15,133.5,26.5,2.0,20.5,43.5,20.49,8.09
2016,8,29,6,30,267.0,42.0,2.0,21.0,76.0,39.35,22.28
2016,8,29,6,45,346.5,54.5,2.05,21.5,120.5,77.66,44.82
2016,8,29,7,0,426.0,67.0,2.1,22.0,165.0,128.67,81.97
2016,8,29,7,15,490.0,73.0,2.1,22.5,214.0,178.34,121.91
2016,8,29,7,30,554.0,79.0,2.1,23.0,263.0,235.53,169.51
2016,8,29,7,45,409.5,123.5,2.15,24.0,272.5,259.88,195.47
2016,8,29,8,0,265.0,168.0,2.2,25.0,282.0,263.39,201.93
2016,8,29,8,15,499.0,132.5,2.25,25.5,380.5,363.6,279.04
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,485.96,372.08
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.5,543.21,415.19
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,600.97,457.62
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,653.88,495.03
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,705.79,530.62
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.5,747.26,557.17
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,792.77,585.48
2016,8,29,10,15,854.0,107.5,2.35,29.0,768.5,831.37,609.55
2016,8,29,10,30,862.0,109.0,2.3,29.0,800.0,867.33,631.64
2016,8,29,10,45,869.0,110.0,2.3,29.5,824.5,899.05,649.92
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,927.69,666.08
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,949.31,679.04
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,967.42,689.88
2016,8,29,11,45,519.5,279.0,2.3,30.5,733.5,809.08,582.63
2016,8,29,12,0,156.0,446.0,2.3,31.0,585.0,591.32,426.59
2016,8,29,12,15,159.0,447.0,2.3,31.0,589.0,596.07,431.23
2016,8,29,12,30,162.0,448.0,2.3,31.0,593.0,599.87,433.87
2016,8,29,12,45,111.5,425.5,2.3,31.5,525.0,526.95,381.86
2016,8,29,13,0,61.0,403.0,2.3,32.0,457.0,436.29,317.2
2016,8,29,13,15,35.5,315.5,2.25,32.0,347.0,324.46,237.73
2016,8,29,13,30,10.0,228.0,2.2,32.0,237.0,204.86,150.09
2016,8,29,13,45,199.0,289.0,2.2,32.0,452.0,476.2,352.38
2016,8,29,14,0,388.0,350.0,2.2,32.0,667.0,697.75,506.33
2016,8,29,14,15,347.5,349.0,2.15,32.0,625.0,648.69,470.99
2016,8,29,14,30,307.0,348.0,2.1,32.0,583.0,600.67,438.0
2016,8,29,14,45,193.0,333.0,2.05,32.0,478.5,469.7,345.65
2016,8,29,15,0,79.0,318.0,2.0,32.0,374.0,348.75,257.88
2016,8,29,15,15,81.0,299.0,1.95,31.5,353.5,327.86,244.16
2016,8,29,15,30,83.0,280.0,1.9,31.0,333.0,306.7,229.6
2016,8,29,15,45,54.5,243.5,1.9,31.0,277.0,250.34,187.82
2016,8,29,16,0,26.0,207.0,1.9,31.0,221.0,190.59,142.95
2016,8,29,16,15,72.5,201.0,1.8,30.5,235.5,213.06,161.01
2016,8,29,16,30,119.0,195.0,1.7,30.0,250.0,229.49,173.57
2016,8,29,16,45,113.5,171.5,1.6,30.0,218.5,197.46,148.56
2016,8,29,17,0,108.0,148.0,1.5,30.0,187.0,166.17,123.87
2016,8,29,17,15,98.0,124.5,1.3,29.0,156.0,134.53,99.06
2016,8,29,17,30,88.0,101.0,1.1,28.0,125.0,104.37,75.11
2016,8,29,17,45,71.5,79.0,0.95,27.5,95.5,76.16,52.84
2016,8,29,18,0,55.0,57.0,0.8,27.0,66.0,50.48,32.99
2016,8,29,18,15,27.5,37.5,0.8,26.5,42.0,29.73,18.31
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,14.74,0.0
2016,8,29,18,45,0.0,9.0,0.8,26.0,9.0,7.68,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,7.68,0.0
2016,8,30,6,15,128.5,25.0,1.9,20.5,41.0,19.34,6.7
2016,8,30,6,30,257.0,41.0,1.9,21.0,73.0,39.18,21.86
2016,8,30,6,45,340.0,53.5,1.9,22.0,118.0,77.35,44.53
2016,8,30,7,0,423.0,66.0,1.9,23.0,163.0,128.68,81.76
2016,8,30,7,15,481.0,75.0,1.95,24.0,212.5,179.72,122.72
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,237.66,170.43
2016,8,30,7,45,580.5,91.0,2.1,26.0,313.0,294.6,217.73
2016,8,30,8,0,622.0,98.0,2.2,27.0,364.0,355.64,267.19
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.5,413.67,313.59
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,473.71,360.05
2016,8,30,8,45,703.5,114.0,2.4,28.5,509.5,530.05,402.5
2016,8,30,9,0,725.0,119.0,2.5,29.0,556.0,586.8,443.96
2016,8,30,9,15,742.0,122.5,2.45,29.0,598.5,637.45,480.33
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,688.63,516.08
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,734.33,546.32
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,778.21,573.54
2016,8,30,10,15,789.5,136.5,2.35,30.5,745.0,817.69,597.04
2016,8,30,10,30,799.0,139.0,2.3,31.0,776.0,854.79,618.62
2016,8,30,10,45,803.0,142.5,2.25,31.5,799.5,885.39,635.68
2016,8,30,11,0,807.0,146.0,2.2,32.0,823.0,912.94,650.64
2016,8,30,11,15,811.5,147.0,2.1,32.0,840.0,935.23,662.98
2016,8,30,11,30,816.0,148.0,2.0,32.0,857.0,954.2,673.2
2016,8,30,11,45,816.0,150.0,1.95,32.0,866.0,966.43,679.75
2016,8,30,12,0,816.0,152.0,1.9,32.0,875.0,975.07,684.2
2016,8,30,12,15,816.5,152.0,1.85,32.0,876.0,978.54,685.57
2016,8,30,12,30,817.0,152.0,1.8,32.0,877.0,978.39,684.85
2016,8,30,12,45,832.0,141.0,1.75,32.5,874.5,963.89,674.05
2016,8,30,13,0,847.0,130.0,1.7,33.0,872.0,960.0,670.09
2016,8,30,13,15,843.5,129.0,1.65,33.0,857.5,944.26,660.18
2016,8,30,13,30,840.0,128.0,1.6,33.0,843.0,925.11,648.36
2016,8,30,13,45,648.5,222.5,1.55,33.0,766.0,844.59,597.23
2016,8,30,14,0,457.0,317.0,1.5,33.0,689.0,742.3,527.43
2016,8,30,14,15,411.0,323.5,1.45,33.0,648.5,692.53,494.92
2016,8,30,14,30,365.0,330.0,1.4,33.0,608.0,631.85,454.46
2016,8,30,14,45,574.0,225.0,1.35,33.0,638.0,692.31,499.82
