Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,13.85,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,38.63,19.77
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,76.69,46.76
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,125.89,84.02
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,176.17,124.86
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,233.94,172.27
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,289.75,217.77
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,350.22,265.67
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,413.11,313.62
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,474.08,358.37
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,530.45,398.43
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,587.72,437.72
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,639.72,472.61
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,691.39,506.27
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,743.11,538.88
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,790.53,566.65
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,829.97,591.57
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,867.09,614.99
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,896.79,632.96
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,923.42,649.0
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,945.75,662.62
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,964.82,674.32
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,850.47,599.99
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,709.01,502.7
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,494.33,357.3
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,264.18,191.83
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,494.58,360.6
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,706.65,505.77
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,533.16,385.31
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,364.08,264.72
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,396.19,289.36
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,426.84,312.04
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,492.4,360.53
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,535.55,392.65
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,486.7,358.35
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,439.47,325.16
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,286.38,213.85
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,127.91,93.75
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,208.49,156.99
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,284.74,214.9
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,216.57,163.27
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,162.83,122.41
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,209.76,157.08
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,229.84,167.68
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,170.19,120.29
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,122.69,82.86
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,76.74,48.14
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,40.07,21.61
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,15.34,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,13.66,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,39.9,18.86
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,79.31,46.16
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,130.89,85.2
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,162.85,116.89
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,179.59,135.12
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,263.96,201.16
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,369.11,283.89
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,378.72,293.33
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,366.03,283.72
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,462.04,356.76
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,567.15,433.97
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,596.89,452.89
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,628.71,472.72
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,624.64,465.55
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,597.28,442.38
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,633.11,466.28
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,668.32,488.85
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,627.51,456.84
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,563.08,409.36
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,560.65,407.11
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,556.91,403.54
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,562.22,406.93
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,566.71,409.74
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,615.54,443.88
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,663.34,476.43
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,537.24,388.2
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,392.85,285.71
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,500.85,363.82
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,586.35,422.66
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,657.64,472.38
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,719.53,514.84
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,639.22,461.24
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,577.04,419.76
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,672.77,490.37
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,733.63,533.53
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,681.51,498.01
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,628.41,461.73
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,515.97,382.0
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,411.04,306.25
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,406.47,303.2
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,390.54,288.74
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,326.98,238.11
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,266.92,189.13
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,203.32,137.86
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,147.04,92.59
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,91.34,51.11
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,47.72,21.72
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,13.14,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,14.08,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,40.62,19.58
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,80.69,48.33
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,133.11,88.74
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,186.65,133.48
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,251.86,188.45
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,209.66,162.14
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,128.56,99.64
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,87.44,66.13
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,47.22,33.1
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,228.94,179.74
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,433.5,335.45
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,572.55,439.1
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,724.76,548.1
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,770.92,576.55
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,819.11,606.11
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,798.85,588.15
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,753.73,551.98
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,798.4,580.59
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,842.13,607.26
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,819.28,589.3
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,791.27,568.55
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,693.26,499.36
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,588.76,424.93
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,715.74,514.86
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,839.8,597.79
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,841.66,598.28
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,840.82,598.32
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,899.92,640.38
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,937.42,664.84
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,762.29,548.99
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,564.04,410.85
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,527.79,388.22
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,491.84,364.27
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,404.59,301.71
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,309.07,231.73
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,290.02,218.99
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,270.71,205.53
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,244.3,185.93
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,218.49,166.57
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,191.66,146.39
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,165.4,126.29
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,137.96,104.69
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,111.61,83.69
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,85.98,63.39
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,60.29,42.79
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,40.27,26.35
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,21.45,10.16
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,11.1,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,14.08,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,38.96,18.95
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,78.79,48.07
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,131.44,88.34
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,119.59,87.49
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,77.46,58.67
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,214.73,165.21
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,374.5,287.74
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,435.09,334.57
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,498.19,382.04
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,557.86,424.77
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,618.87,466.81
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,673.24,503.56
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,727.02,538.81
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,680.8,501.87
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,607.19,446.42
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,761.46,554.39
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,900.25,642.27
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,813.61,581.27
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,694.92,496.98
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,863.17,613.32
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,992.98,693.31
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,1006.65,699.08
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,1016.72,704.18
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,1018.61,705.13
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,1016.74,704.05
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,1011.96,701.39
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,1003.3,696.54
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,985.18,686.08
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,963.5,673.62
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,936.89,658.16
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,907.01,640.69
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,869.64,617.81
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,837.88,598.48
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,792.15,570.54
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,744.44,541.05
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,690.93,507.5
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,636.46,471.34
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,577.45,430.16
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,518.66,387.66
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,455.15,340.24
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,392.9,292.11
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,327.58,240.33
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,266.31,190.17
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,201.81,137.62
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,144.96,91.5
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,88.04,48.99
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,44.06,18.41
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,12.38,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,12.38,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,41.13,17.65
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,85.11,49.3
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,141.25,92.2
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,197.39,138.79
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,261.33,192.01
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,321.89,242.26
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,386.83,294.35
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,448.01,341.81
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,511.23,388.61
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,569.05,429.73
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,628.15,469.91
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,681.63,504.5
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,734.2,536.34
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,784.86,563.88
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,826.78,584.82
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,866.14,607.74
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,902.78,628.78
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,933.98,645.1
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,962.02,659.43
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,982.85,671.86
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,1000.07,682.35
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,1012.49,689.81
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,1021.13,695.16
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,1022.99,697.06
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,1020.96,696.88
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,1012.15,693.74
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,999.57,688.4
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,782.46,552.12
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,524.12,374.6
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,632.81,455.01
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,730.7,523.44
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,796.82,570.82
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,824.34,589.5
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,521.15,384.65
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,194.02,142.38
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,454.81,342.76
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,631.42,469.29
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,571.99,425.69
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,512.89,382.86
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,449.93,335.97
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,388.83,288.72
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,322.89,236.46
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,261.41,186.12
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,197.48,133.91
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,141.22,88.21
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,84.48,46.14
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,41.24,15.72
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,11.52,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,11.54,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,42.1,17.35
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,85.33,49.07
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,141.72,92.84
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,198.07,140.59
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,262.18,195.38
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,323.42,247.41
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,388.95,301.33
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,377.33,294.72
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,335.64,262.12
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,330.06,256.47
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,327.63,252.35
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,450.13,345.48
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,587.51,445.38
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,623.65,467.44
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,658.16,488.37
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,782.44,576.7
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,901.07,653.47
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,931.61,669.44
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,958.84,683.93
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,968.0,687.81
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,985.54,697.15
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,995.61,700.91
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,1001.99,702.53
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,900.7,636.97
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,750.5,534.1
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,881.44,624.91
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,985.13,688.64
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,966.28,675.72
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,944.06,662.14
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,914.07,644.42
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,881.3,624.95
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,843.4,603.33
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,803.18,579.95
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,760.1,553.65
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,711.36,522.35
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,560.51,417.08
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,422.8,317.53
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,464.9,350.85
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,482.47,363.7
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,420.0,316.41
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,360.26,270.19
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,290.72,215.62
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,232.23,168.48
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,172.86,120.74
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,121.63,79.9
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,71.72,42.52
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,32.18,12.08
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,12.38,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,12.91,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,32.01,14.42
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,68.93,43.81
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,116.24,80.82
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,169.45,124.7
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,227.38,172.91
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,284.02,220.07
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,346.45,270.91
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,403.54,316.28
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,463.67,362.5
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,521.06,404.58
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,586.92,451.13
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,639.25,486.98
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,691.38,521.58
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,742.44,555.02
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,793.14,586.87
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,832.44,610.44
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,869.58,632.26
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,901.88,649.96
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,924.17,661.1
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,820.96,588.51
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,688.33,493.8
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,571.65,413.65
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,451.67,328.39
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,491.63,357.8
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,551.4,399.08
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,543.46,393.29
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,534.84,387.62
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,609.49,441.79
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,698.29,503.08
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,676.43,488.79
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,653.14,474.49
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,658.45,480.69
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,674.01,493.06
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,649.72,478.22
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,621.42,460.59
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,619.91,462.75
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,601.55,452.38
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,542.73,410.16
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,484.91,367.58
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,422.23,320.35
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,362.18,273.51
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,298.01,221.89
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,235.47,170.52
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,174.54,120.99
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,122.19,78.89
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,71.44,40.77
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,32.26,9.72
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,11.1,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,12.4,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,37.91,15.19
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,78.7,46.8
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,132.62,88.62
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,108.07,78.19
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,53.21,38.86
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,73.01,55.09
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,93.05,71.08
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,117.85,90.73
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,143.4,110.65
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,163.33,125.56
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,183.76,140.62
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,228.52,174.5
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,265.13,201.5
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,251.21,189.81
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,223.51,168.01
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,251.17,188.7
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,295.97,221.63
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,413.36,308.04
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,553.84,406.33
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,559.41,408.47
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,563.95,410.99
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,607.53,440.75
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,650.77,469.51
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,630.28,454.71
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,608.71,439.72
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,555.68,402.4
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,482.85,351.31
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,601.01,437.16
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,712.74,514.77
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,683.68,495.16
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,653.65,475.95
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,762.64,556.09
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,816.33,593.95
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,779.1,570.88
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,731.88,541.51
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,678.16,506.99
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,623.59,469.71
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,448.25,341.01
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,286.14,218.21
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,250.16,191.41
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,214.76,163.92
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,178.53,134.85
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,143.54,106.21
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,152.09,106.78
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,133.41,83.15
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,77.05,41.28
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,34.49,7.07
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,9.82,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,11.68,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,35.23,13.04
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,73.68,44.33
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,122.05,82.3
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,171.23,123.26
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,227.5,170.11
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,278.22,211.98
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,330.4,253.09
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,370.43,284.42
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,406.56,311.45
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,452.32,344.24
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,497.38,375.36
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,551.72,413.48
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,607.72,451.86
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,642.23,474.52
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,674.59,495.54
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,625.66,459.76
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,566.77,416.95
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,538.42,395.78
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,506.73,371.75
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,376.56,278.63
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,248.76,184.18
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,312.33,231.09
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,360.31,265.27
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,524.9,385.05
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,688.71,498.48
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,512.67,375.09
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,338.95,249.5
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,377.54,278.89
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,415.42,306.69
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,440.34,325.61
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,480.57,355.16
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,374.73,279.27
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,289.91,217.07
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,210.37,157.79
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,148.71,110.8
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,241.95,184.58
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,332.42,254.08
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,211.9,161.81
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,106.83,79.66
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,93.32,69.5
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,79.9,59.11
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,66.57,48.6
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,53.34,37.95
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,40.62,27.53
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,28.09,17.09
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,18.15,8.55
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,8.22,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,4.27,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,8.96,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,17.36,4.87
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,35.96,22.79
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,58.09,41.23
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,82.49,61.58
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,108.66,83.32
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,106.4,81.96
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,96.87,74.12
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,53.87,38.86
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,13.2,5.29
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,58.91,42.71
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,106.32,80.47
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,146.44,111.9
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,187.8,143.72
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,267.83,204.52
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,340.32,257.61
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,357.35,269.23
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,374.47,281.24
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,413.56,309.21
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,453.27,337.09
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,477.59,354.18
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,521.94,385.1
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,610.5,447.67
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,719.95,521.53
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,701.61,507.52
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,681.8,493.92
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,848.77,613.03
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,974.23,693.45
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,955.48,682.26
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,933.34,670.72
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,904.35,654.66
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,882.32,642.94
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,794.56,587.4
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,697.89,521.25
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,540.87,410.11
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,400.51,305.99
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,528.14,406.56
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,603.38,464.33
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,543.56,419.49
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,483.84,374.26
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,420.65,325.29
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,360.13,276.73
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,294.0,222.58
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,233.82,172.08
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,171.44,120.0
2016,9,19,17,30,334.0,51.0,1.7,23.0,105.0,116.14,74.67
2016,9,19,17,45,227.0,36.0,1.55,23.0,66.5,65.05,35.78
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,26.21,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,8.96,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
