Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,68.18,21.18
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,163.43,113.41
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,231.51,176.31
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,309.82,247.19
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,379.52,309.77
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,454.08,374.03
2016,10,10,8,15,796.0,59.5,2.9,11.5,343.5,521.68,431.01
2016,10,10,8,30,831.0,63.0,3.0,12.0,395.0,591.26,487.42
2016,10,10,8,45,855.5,65.5,3.2,12.5,443.0,649.23,533.44
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,711.65,580.2
2016,10,10,9,15,897.0,70.0,3.35,13.5,534.0,767.53,618.77
2016,10,10,9,30,914.0,72.0,3.3,14.0,577.0,822.07,655.5
2016,10,10,9,45,928.0,73.0,3.3,14.5,614.0,871.25,687.88
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,918.21,718.19
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,958.3,742.88
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,995.29,765.15
2016,10,10,10,45,965.0,77.5,3.15,16.5,733.0,1025.37,782.47
2016,10,10,11,0,971.0,78.0,3.1,17.0,755.0,1051.84,797.28
2016,10,10,11,15,974.0,78.5,3.05,17.0,769.0,1071.55,809.07
2016,10,10,11,30,977.0,79.0,3.0,17.0,783.0,1087.27,818.33
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.0,1096.89,822.65
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,1102.34,824.43
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.0,1100.97,822.96
2016,10,10,12,30,977.0,80.0,2.9,18.0,789.0,1095.41,818.99
2016,10,10,12,45,974.0,79.5,2.85,18.0,778.0,1083.09,810.77
2016,10,10,13,0,971.0,79.0,2.8,18.0,767.0,1066.72,800.1
2016,10,10,13,15,966.0,78.0,2.75,18.0,747.5,1043.85,785.27
2016,10,10,13,30,961.0,77.0,2.7,18.0,728.0,1017.2,768.08
2016,10,10,13,45,953.0,76.0,2.7,18.5,701.0,984.15,745.71
2016,10,10,14,0,945.0,75.0,2.7,19.0,674.0,947.81,721.16
2016,10,10,14,15,934.5,73.5,2.65,18.5,640.0,905.63,694.79
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,860.78,666.29
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,809.36,631.53
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,756.17,595.07
2016,10,10,15,15,873.0,65.5,2.35,17.5,479.0,696.73,553.91
2016,10,10,15,30,852.0,63.0,2.2,17.0,433.0,636.74,509.98
2016,10,10,15,45,823.5,60.0,2.1,17.0,383.5,575.74,462.17
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,510.74,409.81
2016,10,10,16,15,751.5,53.0,1.75,16.0,281.5,438.61,350.94
2016,10,10,16,30,708.0,49.0,1.5,15.0,229.0,369.9,292.49
2016,10,10,16,45,640.0,43.0,1.3,14.5,177.5,293.9,226.16
2016,10,10,17,0,572.0,37.0,1.1,14.0,126.0,225.14,164.5
2016,10,10,17,15,447.0,27.5,1.1,13.0,81.0,147.11,96.16
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,80.66,0.0
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,26.46,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,66.56,15.86
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,159.78,110.96
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,227.29,173.68
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,305.19,244.15
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.0,374.89,306.48
2016,10,11,8,0,754.0,54.0,2.1,10.0,285.0,449.77,370.57
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.0,516.63,426.58
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,585.43,481.92
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,643.21,525.97
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,705.56,570.37
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,760.67,607.52
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,814.42,642.81
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.5,862.96,674.03
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,909.25,703.17
2016,10,11,10,15,770.0,133.0,2.15,15.0,616.5,877.1,678.58
2016,10,11,10,30,608.0,193.0,2.1,15.0,593.0,814.19,633.03
2016,10,11,10,45,783.0,136.0,2.05,15.5,667.5,929.65,711.5
2016,10,11,11,0,958.0,79.0,2.0,16.0,742.0,1040.96,782.08
2016,10,11,11,15,961.0,79.5,1.95,16.5,756.0,1060.38,790.6
2016,10,11,11,30,964.0,80.0,1.9,17.0,770.0,1075.86,797.7
2016,10,11,11,45,964.0,81.0,1.85,17.5,775.5,1084.88,800.72
2016,10,11,12,0,964.0,82.0,1.8,18.0,781.0,1089.79,801.3
2016,10,11,12,15,963.0,81.5,1.75,18.0,778.5,1087.75,799.15
2016,10,11,12,30,962.0,81.0,1.7,18.0,776.0,1081.6,794.63
2016,10,11,12,45,958.5,81.0,1.7,18.0,764.5,1069.45,787.31
2016,10,11,13,0,955.0,81.0,1.7,18.0,753.0,1053.34,777.64
2016,10,11,13,15,950.0,80.0,1.7,18.0,734.0,1030.68,763.9
2016,10,11,13,30,945.0,79.0,1.7,18.0,715.0,1004.34,747.88
2016,10,11,13,45,809.0,119.0,1.7,18.0,648.5,910.6,686.99
2016,10,11,14,0,673.0,159.0,1.7,18.0,582.0,813.79,623.05
2016,10,11,14,15,650.0,155.0,1.7,18.0,546.5,765.34,591.41
2016,10,11,14,30,627.0,151.0,1.7,18.0,511.0,715.96,557.89
2016,10,11,14,45,751.5,110.5,1.75,18.0,512.0,742.57,579.37
2016,10,11,15,0,876.0,70.0,1.8,18.0,513.0,745.0,582.77
2016,10,11,15,15,802.0,73.0,1.75,17.5,450.5,661.56,524.5
2016,10,11,15,30,728.0,76.0,1.7,17.0,388.0,576.13,461.29
2016,10,11,15,45,750.0,67.0,1.7,17.0,355.5,539.84,433.32
2016,10,11,16,0,772.0,58.0,1.7,17.0,323.0,499.32,400.16
2016,10,11,16,15,728.0,53.5,1.5,16.0,272.0,427.68,341.73
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,359.58,283.98
2016,10,11,16,45,611.5,43.0,1.15,14.5,170.0,283.39,217.79
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,214.98,156.78
2016,10,11,17,15,411.0,27.0,1.0,13.0,75.0,137.89,88.96
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,72.32,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,23.82,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.5,16.0,1.85,6.5,38.5,63.86,9.28
2016,10,12,7,0,421.0,32.0,2.1,7.0,77.0,153.92,107.1
2016,10,12,7,15,514.5,40.5,2.1,7.5,126.0,220.89,169.22
2016,10,12,7,30,608.0,49.0,2.1,8.0,175.0,299.05,239.63
2016,10,12,7,45,664.5,54.5,2.1,9.0,227.0,366.52,300.0
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,441.26,363.93
2016,10,12,8,15,758.0,64.0,2.0,11.0,329.5,508.43,418.87
2016,10,12,8,30,795.0,68.0,1.9,12.0,380.0,577.82,472.87
2016,10,12,8,45,821.0,71.5,1.85,13.0,427.5,641.2,519.98
2016,10,12,9,0,847.0,75.0,1.8,14.0,475.0,704.87,564.56
2016,10,12,9,15,865.0,77.0,1.7,14.5,517.0,760.62,601.03
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,807.82,630.36
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,856.66,660.66
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,903.43,688.81
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,942.85,712.77
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,979.31,734.54
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,1009.12,750.35
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,1035.43,763.8
2016,10,12,11,15,945.5,87.5,1.25,17.0,749.5,1055.01,774.33
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,1070.74,782.53
2016,10,12,11,45,950.0,88.0,1.15,17.5,768.5,1079.38,784.92
2016,10,12,12,0,951.0,88.0,1.1,18.0,774.0,1083.99,784.99
2016,10,12,12,15,949.5,88.0,1.0,18.0,771.0,1081.99,781.49
2016,10,12,12,30,948.0,88.0,0.9,18.0,768.0,1075.93,775.68
2016,10,12,12,45,944.0,87.5,0.8,18.5,756.5,1062.75,764.18
2016,10,12,13,0,940.0,87.0,0.7,19.0,745.0,1045.67,750.54
2016,10,12,13,15,934.0,86.5,0.55,19.0,725.5,1022.86,733.77
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,996.45,715.03
2016,10,12,13,45,919.5,84.5,0.3,19.5,679.0,963.1,692.1
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,926.63,667.61
2016,10,12,14,15,899.0,81.5,0.2,20.0,618.0,884.23,642.58
2016,10,12,14,30,887.0,80.0,0.2,20.0,584.0,839.38,615.74
2016,10,12,14,45,870.0,78.0,0.2,20.0,543.5,787.84,584.1
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,741.31,555.31
2016,10,12,15,15,831.0,73.0,0.25,19.5,458.0,681.74,518.57
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,621.81,478.48
2016,10,12,15,45,778.0,66.0,0.4,19.0,364.0,555.34,431.28
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,490.18,382.72
2016,10,12,16,15,700.5,57.0,0.5,18.5,263.5,418.09,326.33
2016,10,12,16,30,654.0,52.0,0.5,18.0,212.0,349.85,270.39
2016,10,12,16,45,579.0,45.0,0.55,17.5,162.0,275.18,207.74
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,207.32,148.92
2016,10,12,17,15,370.5,27.0,0.65,16.5,69.5,130.31,81.7
2016,10,12,17,30,237.0,16.0,0.7,16.0,27.0,63.61,0.0
2016,10,12,17,45,118.5,8.0,0.8,15.5,13.5,6.83,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.0,35.5,59.89,1.11
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,144.76,98.88
2016,10,13,7,15,480.5,38.5,1.2,10.5,117.5,209.05,157.91
2016,10,13,7,30,572.0,47.0,1.3,11.0,164.0,284.4,224.73
2016,10,13,7,45,624.5,53.0,1.4,12.0,213.5,350.11,282.64
2016,10,13,8,0,677.0,59.0,1.5,13.0,263.0,419.43,341.38
2016,10,13,8,15,713.5,63.5,1.5,13.5,311.0,484.37,394.69
2016,10,13,8,30,750.0,68.0,1.5,14.0,359.0,551.6,447.58
2016,10,13,8,45,771.5,72.0,1.55,15.0,403.5,610.22,491.3
2016,10,13,9,0,793.0,76.0,1.6,16.0,448.0,668.83,532.92
2016,10,13,9,15,810.5,79.0,1.7,16.5,488.5,722.87,569.99
2016,10,13,9,30,828.0,82.0,1.8,17.0,529.0,775.85,605.64
2016,10,13,9,45,838.5,84.5,1.9,18.0,563.0,820.99,634.03
2016,10,13,10,0,849.0,87.0,2.0,19.0,597.0,855.09,654.39
2016,10,13,10,15,857.5,88.5,2.0,19.5,625.0,891.95,676.81
2016,10,13,10,30,866.0,90.0,2.0,20.0,653.0,926.07,697.07
2016,10,13,10,45,867.5,93.5,2.05,20.5,672.5,952.85,712.86
2016,10,13,11,0,869.0,97.0,2.1,21.0,692.0,976.18,726.43
2016,10,13,11,15,872.0,97.5,2.05,21.0,704.5,994.0,736.67
2016,10,13,11,30,875.0,98.0,2.0,21.0,717.0,1008.26,744.7
2016,10,13,11,45,874.0,99.0,2.0,21.5,721.5,1015.38,747.43
2016,10,13,12,0,873.0,100.0,2.0,22.0,726.0,1018.77,747.96
2016,10,13,12,15,872.0,100.0,1.9,22.0,723.0,1017.26,745.66
2016,10,13,12,30,871.0,100.0,1.8,22.0,720.0,1012.02,741.14
2016,10,13,12,45,868.5,98.5,1.75,22.5,709.5,999.83,731.6
2016,10,13,13,0,866.0,97.0,1.7,23.0,699.0,984.04,719.99
2016,10,13,13,15,860.0,96.0,1.6,23.0,680.5,961.88,705.15
2016,10,13,13,30,854.0,95.0,1.5,23.0,662.0,936.43,688.33
2016,10,13,13,45,843.0,94.5,1.45,23.5,635.5,903.79,666.28
2016,10,13,14,0,832.0,94.0,1.4,24.0,609.0,877.97,648.86
2016,10,13,14,15,819.5,92.0,1.3,24.0,576.5,836.47,621.6
2016,10,13,14,30,807.0,90.0,1.2,24.0,544.0,792.81,592.89
2016,10,13,14,45,786.0,88.5,1.1,24.0,505.0,741.1,558.48
2016,10,13,15,0,765.0,87.0,1.0,24.0,466.0,688.45,523.06
2016,10,13,15,15,741.0,83.5,0.9,24.0,423.0,630.83,483.05
2016,10,13,15,30,717.0,80.0,0.8,24.0,380.0,573.26,441.04
2016,10,13,15,45,679.0,76.0,0.75,24.0,333.0,509.5,393.63
2016,10,13,16,0,641.0,72.0,0.7,24.0,286.0,445.75,344.73
2016,10,13,16,15,591.5,65.5,0.65,23.5,238.0,376.36,290.51
2016,10,13,16,30,542.0,59.0,0.6,23.0,190.0,311.5,237.75
2016,10,13,16,45,459.5,50.5,0.6,22.5,143.0,237.42,176.76
2016,10,13,17,0,377.0,42.0,0.6,22.0,96.0,172.75,122.23
2016,10,13,17,15,254.5,28.5,0.55,21.5,58.5,103.96,62.81
2016,10,13,17,30,132.0,15.0,0.5,21.0,21.0,36.16,0.0
2016,10,13,17,45,66.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,46.79,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,109.97,75.62
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,169.33,129.1
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,240.2,191.39
2016,10,14,7,45,307.5,90.5,2.75,12.5,162.0,246.84,201.63
2016,10,14,8,0,208.0,114.0,2.8,13.0,175.0,231.78,191.24
2016,10,14,8,15,289.0,125.0,2.75,13.5,226.5,300.45,249.18
2016,10,14,8,30,370.0,136.0,2.7,14.0,278.0,390.35,322.59
2016,10,14,8,45,288.0,167.5,2.7,14.5,286.5,377.58,310.65
2016,10,14,9,0,206.0,199.0,2.7,15.0,295.0,354.86,290.38
2016,10,14,9,15,318.0,198.0,2.55,15.5,361.5,462.14,375.84
2016,10,14,9,30,430.0,197.0,2.4,16.0,428.0,581.29,466.45
2016,10,14,9,45,311.0,235.5,2.25,16.5,408.0,525.41,418.96
2016,10,14,10,0,192.0,274.0,2.1,17.0,388.0,458.5,363.73
2016,10,14,10,15,376.0,239.5,1.95,17.0,477.0,611.26,482.01
2016,10,14,10,30,560.0,205.0,1.8,17.0,566.0,777.2,602.15
2016,10,14,10,45,471.5,246.0,1.7,17.5,556.5,751.96,577.57
2016,10,14,11,0,383.0,287.0,1.6,18.0,547.0,701.24,537.51
2016,10,14,11,15,339.5,304.5,1.5,18.0,539.0,684.51,523.68
2016,10,14,11,30,296.0,322.0,1.4,18.0,531.0,665.05,507.63
2016,10,14,11,45,233.0,333.5,1.35,18.5,499.0,594.72,455.03
2016,10,14,12,0,170.0,345.0,1.3,19.0,467.0,544.55,416.44
2016,10,14,12,15,159.5,343.5,1.2,19.0,457.5,532.01,406.95
2016,10,14,12,30,149.0,342.0,1.1,19.0,448.0,518.85,396.74
2016,10,14,12,45,167.0,336.0,1.0,19.0,453.0,528.68,404.1
2016,10,14,13,0,185.0,330.0,0.9,19.0,458.0,537.43,410.43
2016,10,14,13,15,209.0,318.5,0.8,19.0,459.0,544.42,415.74
2016,10,14,13,30,233.0,307.0,0.7,19.0,460.0,549.7,419.78
2016,10,14,13,45,263.0,288.5,0.65,19.5,455.5,570.02,434.07
2016,10,14,14,0,293.0,270.0,0.6,20.0,451.0,567.63,432.38
2016,10,14,14,15,509.5,197.0,0.6,19.5,490.5,681.57,518.83
2016,10,14,14,30,726.0,124.0,0.6,19.0,530.0,768.83,581.63
2016,10,14,14,45,699.0,122.0,0.6,19.0,490.5,714.36,544.48
2016,10,14,15,0,672.0,120.0,0.6,19.0,451.0,659.64,507.6
2016,10,14,15,15,643.5,115.0,0.65,19.0,407.5,600.79,466.88
2016,10,14,15,30,615.0,110.0,0.7,19.0,364.0,542.66,425.25
2016,10,14,15,45,567.0,104.5,0.8,19.0,317.0,473.42,374.0
2016,10,14,16,0,519.0,99.0,0.9,19.0,270.0,403.28,320.08
2016,10,14,16,15,463.5,89.0,0.85,18.5,222.5,334.72,265.21
2016,10,14,16,30,408.0,79.0,0.8,18.0,175.0,271.83,213.04
2016,10,14,16,45,331.5,65.0,0.75,17.5,130.5,203.13,155.28
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,143.7,104.48
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,72.65,43.59
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,13.66,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,68.5,18.5,1.05,10.5,25.5,34.75,0.0
2016,10,15,7,0,137.0,37.0,1.2,11.0,51.0,81.53,55.16
2016,10,15,7,15,206.5,55.0,1.2,11.5,89.5,131.32,99.86
2016,10,15,7,30,276.0,73.0,1.2,12.0,128.0,197.29,157.04
2016,10,15,7,45,351.5,80.5,1.25,12.5,171.0,256.63,208.43
2016,10,15,8,0,427.0,88.0,1.3,13.0,214.0,324.33,265.76
2016,10,15,8,15,413.5,108.5,1.3,13.5,248.0,364.47,299.02
2016,10,15,8,30,400.0,129.0,1.3,14.0,282.0,402.2,328.97
2016,10,15,8,45,429.0,142.0,1.3,14.5,324.0,457.8,372.1
2016,10,15,9,0,458.0,155.0,1.3,15.0,366.0,515.2,415.15
2016,10,15,9,15,420.0,180.5,1.2,15.5,387.5,536.56,428.16
2016,10,15,9,30,382.0,206.0,1.1,16.0,409.0,537.21,425.83
2016,10,15,9,45,408.5,215.0,1.05,16.5,445.5,602.15,471.68
2016,10,15,10,0,435.0,224.0,1.0,17.0,482.0,651.69,504.88
2016,10,15,10,15,582.5,186.5,0.95,17.5,549.5,760.55,581.71
2016,10,15,10,30,730.0,149.0,0.9,18.0,617.0,884.38,661.51
2016,10,15,10,45,740.0,151.0,0.9,18.5,638.0,915.25,677.85
2016,10,15,11,0,750.0,153.0,0.9,19.0,659.0,943.4,693.62
2016,10,15,11,15,755.5,154.0,0.9,19.0,673.0,963.01,705.2
2016,10,15,11,30,761.0,155.0,0.9,19.0,687.0,979.43,714.94
2016,10,15,11,45,764.0,155.0,0.9,19.5,692.5,988.83,719.03
2016,10,15,12,0,767.0,155.0,0.9,20.0,698.0,994.81,721.17
2016,10,15,12,15,766.5,155.0,0.9,20.0,695.5,993.74,720.43
2016,10,15,12,30,766.0,155.0,0.9,20.0,693.0,989.19,717.76
2016,10,15,12,45,799.0,135.5,0.95,20.5,689.5,984.92,715.12
2016,10,15,13,0,832.0,116.0,1.0,21.0,686.0,984.53,715.06
2016,10,15,13,15,606.5,194.0,1.0,21.0,604.0,843.02,624.11
2016,10,15,13,30,381.0,272.0,1.0,21.0,522.0,671.77,505.5
2016,10,15,13,45,589.5,191.5,1.05,21.0,560.0,784.99,591.23
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,867.09,646.89
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.0,824.64,618.71
2016,10,15,14,30,770.0,106.0,1.1,21.0,532.0,780.21,590.46
2016,10,15,14,45,749.0,103.5,1.15,21.0,493.5,732.59,560.16
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,680.05,525.74
2016,10,15,15,15,701.0,96.5,1.15,20.5,411.5,620.57,484.22
2016,10,15,15,30,674.0,92.0,1.1,20.0,368.0,561.59,441.55
2016,10,15,15,45,628.5,88.0,1.1,20.0,320.5,492.97,389.63
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,427.44,338.34
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.0,356.5,281.32
2016,10,15,16,30,472.0,68.0,0.9,19.0,177.0,290.8,226.62
2016,10,15,16,45,385.0,57.0,0.8,18.5,131.5,214.24,162.45
2016,10,15,17,0,298.0,46.0,0.7,18.0,86.0,151.7,108.95
2016,10,15,17,15,179.5,29.5,0.75,17.5,50.5,85.05,48.43
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,21.91,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,46.67,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,112.2,74.55
2016,10,16,7,15,339.5,46.5,0.5,13.5,101.5,174.09,130.32
2016,10,16,7,30,436.0,59.0,0.6,14.0,145.0,247.46,193.37
2016,10,16,7,45,504.0,67.0,0.75,14.5,193.0,314.95,251.47
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,389.38,313.62
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,453.94,365.6
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,521.64,418.11
2016,10,16,8,45,690.5,90.5,1.35,18.0,381.0,583.28,464.26
2016,10,16,9,0,724.0,94.0,1.5,19.0,426.0,646.23,509.87
2016,10,16,9,15,745.5,97.5,1.55,19.0,466.0,701.01,548.46
2016,10,16,9,30,767.0,101.0,1.6,19.0,506.0,751.47,582.84
2016,10,16,9,45,802.5,95.5,1.65,19.5,544.5,806.23,618.59
2016,10,16,10,0,838.0,90.0,1.7,20.0,583.0,860.23,653.11
2016,10,16,10,15,848.5,91.5,1.7,20.5,611.0,898.98,676.22
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,924.86,690.66
2016,10,16,10,45,864.5,94.5,1.75,21.5,660.0,952.77,707.15
2016,10,16,11,0,870.0,96.0,1.8,22.0,681.0,977.44,721.46
2016,10,16,11,15,874.0,97.0,1.75,22.0,694.5,996.67,732.36
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,1012.36,741.08
2016,10,16,11,45,878.5,98.5,1.7,22.5,713.0,1020.27,744.23
2016,10,16,12,0,879.0,99.0,1.7,23.0,718.0,1024.46,745.23
2016,10,16,12,15,878.0,99.0,1.7,23.0,715.0,1022.79,744.14
2016,10,16,12,30,877.0,99.0,1.7,23.0,712.0,1017.37,740.91
2016,10,16,12,45,873.5,98.5,1.7,23.0,701.0,1005.15,733.52
2016,10,16,13,0,870.0,98.0,1.7,23.0,690.0,989.34,724.02
2016,10,16,13,15,864.0,97.0,1.7,23.0,671.5,967.01,710.45
2016,10,16,13,30,858.0,96.0,1.7,23.0,653.0,941.38,694.84
2016,10,16,13,45,598.5,176.0,1.7,23.5,557.0,784.92,590.19
2016,10,16,14,0,339.0,256.0,1.7,24.0,461.0,594.24,452.54
2016,10,16,14,15,575.5,172.5,1.7,23.5,498.0,712.08,544.56
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,795.58,604.46
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,743.7,569.48
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,690.77,534.4
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,632.14,494.22
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,573.65,451.62
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,510.33,403.22
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,446.88,353.08
2016,10,16,16,15,596.0,62.5,1.55,21.5,227.5,375.48,295.24
2016,10,16,16,30,543.0,56.0,1.4,21.0,179.0,309.01,239.41
2016,10,16,16,45,460.5,47.0,1.25,20.5,133.0,234.52,176.25
2016,10,16,17,0,378.0,38.0,1.1,20.0,87.0,169.53,119.87
2016,10,16,17,15,242.0,25.0,1.1,19.0,51.0,95.81,50.45
2016,10,16,17,30,106.0,12.0,1.1,18.0,15.0,29.06,0.0
2016,10,16,17,45,53.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,15.0,1.1,14.5,28.0,40.8,0.0
2016,10,17,7,0,280.0,30.0,1.2,15.0,56.0,119.59,77.6
2016,10,17,7,15,378.0,41.0,1.2,15.5,99.5,182.28,135.38
2016,10,17,7,30,476.0,52.0,1.2,16.0,143.0,257.02,199.89
2016,10,17,7,45,541.5,59.0,1.25,16.5,191.5,324.35,258.06
2016,10,17,8,0,607.0,66.0,1.3,17.0,240.0,398.36,319.79
2016,10,17,8,15,648.5,71.0,1.4,17.5,287.5,462.86,372.29
2016,10,17,8,30,690.0,76.0,1.5,18.0,335.0,530.36,425.24
2016,10,17,8,45,720.0,80.0,1.6,19.0,379.5,589.03,468.96
2016,10,17,9,0,750.0,84.0,1.7,20.0,424.0,651.19,513.59
2016,10,17,9,15,770.5,87.0,1.7,20.5,464.5,705.5,549.85
2016,10,17,9,30,791.0,90.0,1.7,21.0,505.0,759.08,584.78
2016,10,17,9,45,804.0,93.0,1.7,22.0,539.0,805.31,612.68
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,849.62,638.68
2016,10,17,10,15,827.5,98.0,1.6,23.5,601.5,888.3,660.51
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,924.39,680.18
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.0,952.14,694.78
2016,10,17,11,0,845.0,106.0,1.4,25.0,670.0,976.6,707.21
2016,10,17,11,15,849.5,106.5,1.4,25.0,683.0,995.66,718.36
2016,10,17,11,30,854.0,107.0,1.4,25.0,696.0,1011.2,727.46
2016,10,17,11,45,851.0,109.5,1.45,25.0,700.0,1017.91,731.99
2016,10,17,12,0,848.0,112.0,1.5,25.0,704.0,1020.86,734.42
2016,10,17,12,15,847.0,111.5,1.55,25.0,701.0,1018.55,733.74
2016,10,17,12,30,846.0,111.0,1.6,25.0,698.0,1012.53,730.92
2016,10,17,12,45,861.0,101.5,1.7,25.5,691.0,996.13,720.96
2016,10,17,13,0,876.0,92.0,1.8,26.0,684.0,988.22,716.56
2016,10,17,13,15,870.0,91.0,1.85,26.0,665.5,965.76,703.54
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,939.98,688.51
2016,10,17,13,45,601.0,172.0,1.95,26.0,552.0,783.15,585.74
2016,10,17,14,0,338.0,254.0,2.0,26.0,457.0,591.61,448.99
2016,10,17,14,15,575.0,170.0,2.0,25.5,492.5,709.03,540.55
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,791.94,600.11
2016,10,17,14,45,786.0,86.0,2.0,25.0,488.0,737.92,563.25
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,683.3,526.56
2016,10,17,15,15,734.0,82.0,1.9,24.5,404.5,623.99,485.52
2016,10,17,15,30,708.0,78.0,1.8,24.0,361.0,567.53,444.21
2016,10,17,15,45,665.0,74.5,1.75,24.0,314.0,499.66,392.39
2016,10,17,16,0,622.0,71.0,1.7,24.0,267.0,434.63,341.13
2016,10,17,16,15,567.5,64.5,1.55,23.0,219.0,364.0,284.78
2016,10,17,16,30,513.0,58.0,1.4,22.0,171.0,298.46,230.42
2016,10,17,16,45,427.5,48.0,1.25,21.5,126.0,223.61,167.33
2016,10,17,17,0,342.0,38.0,1.1,21.0,81.0,158.7,111.4
2016,10,17,17,15,207.5,24.0,1.1,20.5,46.5,85.83,40.67
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,21.51,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,14.0,1.35,14.5,28.0,43.31,0.0
2016,10,18,7,0,311.0,28.0,1.5,15.0,56.0,126.68,80.72
2016,10,18,7,15,410.5,37.5,1.6,15.5,100.0,190.2,141.02
2016,10,18,7,30,510.0,47.0,1.7,16.0,144.0,265.9,207.03
2016,10,18,7,45,575.5,53.0,1.8,16.5,192.5,333.91,266.46
2016,10,18,8,0,641.0,59.0,1.9,17.0,241.0,408.57,329.49
2016,10,18,8,15,681.0,64.0,2.05,17.5,288.5,471.9,381.83
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,540.05,436.04
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.0,601.31,482.58
2016,10,18,9,0,782.0,74.0,2.6,20.0,426.0,663.4,527.58
2016,10,18,9,15,801.5,76.5,2.75,20.5,466.5,717.57,565.16
2016,10,18,9,30,821.0,79.0,2.9,21.0,507.0,770.87,601.48
2016,10,18,9,45,840.5,79.0,3.05,22.0,542.5,811.73,627.23
2016,10,18,10,0,860.0,79.0,3.2,23.0,578.0,858.62,656.89
2016,10,18,10,15,869.5,80.5,3.2,23.5,606.0,896.4,680.13
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,931.45,701.32
2016,10,18,10,45,883.0,84.0,3.25,24.5,654.5,958.89,717.58
2016,10,18,11,0,887.0,86.0,3.3,25.0,675.0,982.95,731.62
2016,10,18,11,15,891.0,87.0,3.3,25.0,688.0,1002.33,743.67
2016,10,18,11,30,895.0,88.0,3.3,25.0,701.0,1018.12,753.48
2016,10,18,11,45,893.5,89.5,3.3,25.5,705.5,1025.23,756.24
2016,10,18,12,0,892.0,91.0,3.3,26.0,710.0,1028.53,756.73
2016,10,18,12,15,891.0,91.0,3.25,26.0,707.5,1026.76,755.16
2016,10,18,12,30,890.0,91.0,3.2,26.0,705.0,1021.2,751.33
2016,10,18,12,45,884.0,91.5,3.2,26.0,693.5,1007.47,742.74
2016,10,18,13,0,878.0,92.0,3.2,26.0,682.0,990.17,731.98
2016,10,18,13,15,872.0,91.0,3.2,26.0,663.0,967.64,717.88
2016,10,18,13,30,866.0,90.0,3.2,26.0,644.0,941.8,701.65
2016,10,18,13,45,853.5,90.0,3.2,26.5,617.5,907.98,678.73
2016,10,18,14,0,841.0,90.0,3.2,27.0,591.0,880.97,660.49
2016,10,18,14,15,827.5,88.0,3.15,26.5,558.0,838.28,633.68
2016,10,18,14,30,814.0,86.0,3.1,26.0,525.0,793.51,605.18
2016,10,18,14,45,791.5,84.5,3.05,26.0,485.5,740.41,569.22
2016,10,18,15,0,769.0,83.0,3.0,26.0,446.0,686.49,532.17
2016,10,18,15,15,743.0,79.5,2.8,25.5,402.5,627.38,490.58
2016,10,18,15,30,717.0,76.0,2.6,25.0,359.0,568.53,446.81
2016,10,18,15,45,680.0,71.5,2.45,25.0,312.5,505.14,397.56
2016,10,18,16,0,643.0,67.0,2.3,25.0,266.0,441.53,346.73
2016,10,18,16,15,589.0,60.5,2.1,24.0,218.0,370.09,289.4
2016,10,18,16,30,535.0,54.0,1.9,23.0,170.0,303.71,234.03
2016,10,18,16,45,453.5,44.5,1.75,22.5,124.5,229.67,171.19
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,165.12,114.83
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,73.4,29.12
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.0,40.13,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,52.0,117.69,73.22
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.0,181.81,134.19
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,258.09,199.94
2016,10,19,7,45,543.0,58.5,1.4,17.5,188.0,326.33,258.91
2016,10,19,8,0,609.0,66.0,1.5,18.0,236.0,401.29,321.54
2016,10,19,8,15,651.0,71.5,1.4,18.5,283.5,466.76,374.02
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,535.27,426.45
2016,10,19,8,45,725.0,80.0,1.25,20.0,376.0,596.78,470.82
2016,10,19,9,0,757.0,83.0,1.2,21.0,421.0,656.64,511.95
2016,10,19,9,15,777.5,86.0,1.25,22.0,461.5,711.16,547.07
2016,10,19,9,30,798.0,89.0,1.3,23.0,502.0,764.93,580.77
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.5,817.18,613.19
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,859.32,638.25
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,897.24,658.36
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,932.49,676.09
2016,10,19,10,45,878.0,89.5,1.1,26.5,652.5,961.01,689.82
2016,10,19,11,0,884.0,91.0,1.0,27.0,673.0,986.27,701.28
2016,10,19,11,15,888.0,91.5,0.9,27.0,686.5,1004.95,709.89
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,1020.05,716.29
2016,10,19,11,45,892.0,93.0,0.7,27.5,704.5,1028.0,716.96
2016,10,19,12,0,892.0,94.0,0.6,28.0,709.0,1032.18,715.5
2016,10,19,12,15,891.0,94.0,0.65,28.0,706.0,1030.36,715.54
2016,10,19,12,30,890.0,94.0,0.7,28.0,703.0,1024.77,713.56
2016,10,19,12,45,887.0,93.0,0.75,28.5,692.0,1012.23,706.15
2016,10,19,13,0,884.0,92.0,0.8,29.0,681.0,996.05,696.73
2016,10,19,13,15,877.5,91.0,0.85,28.5,662.0,972.9,685.88
2016,10,19,13,30,871.0,90.0,0.9,28.0,643.0,946.46,672.96
2016,10,19,13,45,859.5,89.5,1.0,28.0,616.5,912.83,654.94
2016,10,19,14,0,848.0,89.0,1.1,28.0,590.0,885.93,640.93
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.0,843.02,614.76
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,798.0,587.05
2016,10,19,14,45,800.0,83.0,1.1,28.0,484.5,745.23,553.72
2016,10,19,15,0,779.0,81.0,1.1,28.0,445.0,691.52,519.15
2016,10,19,15,15,753.0,77.5,1.05,27.5,401.5,632.01,479.87
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,572.72,438.13
2016,10,19,15,45,688.5,69.5,1.0,27.0,310.5,507.9,390.27
2016,10,19,16,0,650.0,65.0,1.0,27.0,263.0,443.1,340.69
2016,10,19,16,15,594.5,58.5,0.95,26.0,215.0,370.63,284.42
2016,10,19,16,30,539.0,52.0,0.9,25.0,167.0,303.4,229.85
2016,10,19,16,45,451.0,43.0,0.9,24.5,121.5,227.37,166.9
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,161.59,110.4
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,71.29,21.89
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
