Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,102.5,9.0,0.9,11.5,14.0,30.04,0.0
2016,10,30,7,0,205.0,18.0,0.9,12.0,28.0,85.83,0.0
2016,10,30,7,15,328.5,29.5,1.1,12.5,68.0,162.17,115.4
2016,10,30,7,30,452.0,41.0,1.3,13.0,108.0,244.72,190.56
2016,10,30,7,45,527.0,48.5,1.5,14.0,154.0,315.37,252.93
2016,10,30,8,0,602.0,56.0,1.7,15.0,200.0,393.77,319.73
2016,10,30,8,15,649.0,61.5,1.65,15.5,246.5,461.14,375.54
2016,10,30,8,30,696.0,67.0,1.6,16.0,293.0,532.08,431.72
2016,10,30,8,45,557.5,102.5,1.6,17.0,300.5,515.65,416.74
2016,10,30,9,0,419.0,138.0,1.6,18.0,308.0,477.97,384.95
2016,10,30,9,15,612.5,109.0,1.7,19.0,384.5,620.5,494.1
2016,10,30,9,30,806.0,80.0,1.8,20.0,461.0,764.56,594.87
2016,10,30,9,45,825.0,81.5,1.95,21.0,496.0,813.78,625.6
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,861.44,655.63
2016,10,30,10,15,546.5,171.0,2.25,22.5,467.0,717.11,552.86
2016,10,30,10,30,249.0,259.0,2.4,23.0,403.0,536.65,415.35
2016,10,30,10,45,393.0,230.5,2.55,24.0,466.5,646.86,498.88
2016,10,30,11,0,537.0,202.0,2.7,25.0,530.0,784.79,596.59
2016,10,30,11,15,532.0,208.5,2.75,25.0,539.5,796.3,603.1
2016,10,30,11,30,527.0,215.0,2.8,25.0,549.0,805.31,608.95
2016,10,30,11,45,497.5,228.5,2.85,25.5,545.5,794.89,599.7
2016,10,30,12,0,468.0,242.0,2.9,26.0,542.0,781.65,588.75
2016,10,30,12,15,442.5,249.0,2.95,26.0,532.0,762.85,575.45
2016,10,30,12,30,417.0,256.0,3.0,26.0,522.0,721.46,546.88
2016,10,30,12,45,418.5,250.5,3.05,26.0,513.5,732.83,555.29
2016,10,30,13,0,420.0,245.0,3.1,26.0,505.0,721.65,548.09
2016,10,30,13,15,416.0,237.5,3.05,26.0,488.5,700.97,533.89
2016,10,30,13,30,412.0,230.0,3.0,26.0,472.0,659.12,505.11
2016,10,30,13,45,336.5,233.5,2.95,26.0,425.0,583.13,449.29
2016,10,30,14,0,261.0,237.0,2.9,26.0,378.0,510.1,394.81
2016,10,30,14,15,385.0,197.0,2.7,25.5,391.0,560.36,436.43
2016,10,30,14,30,509.0,157.0,2.5,25.0,404.0,619.76,482.75
2016,10,30,14,45,579.0,126.0,2.4,25.0,385.0,624.85,487.53
2016,10,30,15,0,649.0,95.0,2.3,25.0,366.0,615.36,481.77
2016,10,30,15,15,679.0,81.5,2.1,24.5,338.5,588.87,462.6
2016,10,30,15,30,709.0,68.0,1.9,24.0,311.0,554.47,436.77
2016,10,30,15,45,667.5,63.0,1.75,23.5,265.0,489.39,386.22
2016,10,30,16,0,626.0,58.0,1.6,23.0,219.0,424.11,333.93
2016,10,30,16,15,559.5,51.0,1.5,22.0,172.5,347.69,271.83
2016,10,30,16,30,493.0,44.0,1.4,21.0,126.0,277.81,212.7
2016,10,30,16,45,383.0,33.5,1.35,20.0,84.0,195.57,142.42
2016,10,30,17,0,273.0,23.0,1.3,19.0,42.0,121.86,58.8
2016,10,30,17,15,136.5,11.5,1.3,18.5,21.0,42.99,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.0,1.6,12.5,11.0,17.11,0.0
2016,10,31,7,0,86.0,18.0,1.7,13.0,22.0,51.36,0.0
2016,10,31,7,15,187.0,35.5,1.95,13.5,58.5,120.45,84.53
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,191.27,149.08
2016,10,31,7,45,362.0,66.0,2.5,15.0,138.5,256.68,206.54
2016,10,31,8,0,436.0,79.0,2.8,16.0,182.0,330.42,269.68
2016,10,31,8,15,488.0,88.0,2.85,16.5,226.5,394.73,323.94
2016,10,31,8,30,540.0,97.0,2.9,17.0,271.0,468.28,383.68
2016,10,31,8,45,581.5,103.0,2.95,17.5,314.5,532.4,434.24
2016,10,31,9,0,623.0,109.0,3.0,18.0,358.0,598.7,484.92
2016,10,31,9,15,650.0,114.0,2.9,18.5,397.0,654.68,525.69
2016,10,31,9,30,677.0,119.0,2.8,19.0,436.0,710.77,564.47
2016,10,31,9,45,699.5,121.5,2.7,19.5,470.0,760.04,597.02
2016,10,31,10,0,722.0,124.0,2.6,20.0,504.0,808.32,628.11
2016,10,31,10,15,735.5,127.0,2.5,20.0,531.5,847.73,653.54
2016,10,31,10,30,749.0,130.0,2.4,20.0,559.0,885.04,677.19
2016,10,31,10,45,755.5,133.0,2.3,20.5,578.5,913.31,693.05
2016,10,31,11,0,762.0,136.0,2.2,21.0,598.0,938.73,706.85
2016,10,31,11,15,449.5,216.5,2.1,21.0,490.5,723.63,554.29
2016,10,31,11,30,137.0,297.0,2.0,21.0,383.0,466.34,360.49
2016,10,31,11,45,278.0,276.5,1.9,21.5,453.0,607.25,467.92
2016,10,31,12,0,419.0,256.0,1.8,22.0,523.0,726.65,553.36
2016,10,31,12,15,587.0,200.5,1.7,22.0,572.5,854.71,643.08
2016,10,31,12,30,755.0,145.0,1.6,22.0,622.0,966.78,715.04
2016,10,31,12,45,757.0,140.5,1.5,22.0,611.5,955.83,705.5
2016,10,31,13,0,759.0,136.0,1.4,22.0,601.0,941.51,695.39
2016,10,31,13,15,749.5,134.5,1.4,22.0,582.0,916.35,679.78
2016,10,31,13,30,740.0,133.0,1.4,22.0,563.0,888.41,662.47
2016,10,31,13,45,708.5,137.0,1.4,22.0,534.0,843.95,634.05
2016,10,31,14,0,677.0,141.0,1.4,22.0,505.0,797.99,604.45
2016,10,31,14,15,658.0,137.0,1.45,22.0,472.5,753.09,575.69
2016,10,31,14,30,639.0,133.0,1.5,22.0,440.0,706.98,545.51
2016,10,31,14,45,493.5,144.5,1.6,22.0,370.0,572.03,448.4
2016,10,31,15,0,348.0,156.0,1.7,22.0,300.0,439.68,349.29
2016,10,31,15,15,309.0,148.0,1.75,21.5,265.5,387.91,310.64
2016,10,31,15,30,270.0,140.0,1.8,21.0,231.0,339.34,272.87
2016,10,31,15,45,237.5,123.0,1.85,20.5,194.5,287.28,231.5
2016,10,31,16,0,205.0,106.0,1.9,20.0,158.0,238.38,191.49
2016,10,31,16,15,167.5,86.0,1.8,19.5,122.5,186.76,148.17
2016,10,31,16,30,130.0,66.0,1.7,19.0,87.0,139.29,107.56
2016,10,31,16,45,77.0,45.0,1.65,18.5,56.0,82.34,59.04
2016,10,31,17,0,24.0,24.0,1.6,18.0,25.0,31.22,9.94
2016,10,31,17,15,12.0,12.0,1.7,17.5,12.5,13.17,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.5,0.9,10.5,8.5,7.26,0.0
2016,11,1,7,0,0.0,17.0,1.0,11.0,17.0,14.93,0.0
2016,11,1,7,15,94.5,37.5,1.05,11.5,51.0,85.74,59.03
2016,11,1,7,30,189.0,58.0,1.1,12.0,85.0,151.46,118.26
2016,11,1,7,45,265.5,74.0,1.2,12.5,127.5,222.13,179.51
2016,11,1,8,0,342.0,90.0,1.3,13.0,170.0,294.94,241.76
2016,11,1,8,15,174.5,101.5,1.3,13.5,142.5,220.93,182.04
2016,11,1,8,30,7.0,113.0,1.3,14.0,115.0,106.83,85.32
2016,11,1,8,45,4.0,123.0,1.35,14.5,124.5,113.34,90.7
2016,11,1,9,0,1.0,133.0,1.4,15.0,134.0,119.82,95.65
2016,11,1,9,15,0.5,112.0,1.45,15.5,112.5,97.04,76.29
2016,11,1,9,30,0.0,91.0,1.5,16.0,91.0,76.29,58.69
2016,11,1,9,45,0.0,98.5,1.55,16.5,98.5,82.9,63.96
2016,11,1,10,0,0.0,106.0,1.6,17.0,106.0,89.56,69.19
2016,11,1,10,15,0.0,129.0,1.65,17.0,129.0,110.79,86.5
2016,11,1,10,30,0.0,152.0,1.7,17.0,152.0,132.49,104.02
2016,11,1,10,45,39.0,211.5,1.8,17.5,235.5,246.44,196.57
2016,11,1,11,0,78.0,271.0,1.9,18.0,319.0,354.24,280.83
2016,11,1,11,15,76.5,278.0,1.95,18.0,325.5,361.53,285.65
2016,11,1,11,30,75.0,285.0,2.0,18.0,332.0,368.72,290.94
2016,11,1,11,45,60.5,277.0,2.05,18.5,315.5,344.58,271.34
2016,11,1,12,0,46.0,269.0,2.1,19.0,299.0,320.38,251.82
2016,11,1,12,15,45.0,268.0,2.1,19.0,297.0,318.19,250.21
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,316.02,248.58
2016,11,1,12,45,87.5,275.5,2.15,19.5,329.5,369.62,291.14
2016,11,1,13,0,131.0,284.0,2.2,20.0,364.0,443.27,347.66
2016,11,1,13,15,95.0,266.5,2.2,20.0,323.5,365.08,287.38
2016,11,1,13,30,59.0,249.0,2.2,20.0,283.0,309.25,243.83
2016,11,1,13,45,48.0,232.0,2.2,20.0,259.0,278.77,220.33
2016,11,1,14,0,37.0,215.0,2.2,20.0,235.0,249.03,197.08
2016,11,1,14,15,32.0,199.5,2.2,20.0,216.0,227.01,179.98
2016,11,1,14,30,27.0,184.0,2.2,20.0,197.0,190.63,151.23
2016,11,1,14,45,71.5,179.5,2.2,20.0,209.5,236.11,189.43
2016,11,1,15,0,116.0,175.0,2.2,20.0,222.0,277.46,223.55
2016,11,1,15,15,102.5,158.5,2.1,19.5,196.5,245.09,197.8
2016,11,1,15,30,89.0,142.0,2.0,19.0,171.0,202.33,163.5
2016,11,1,15,45,77.0,121.5,1.9,19.0,144.0,169.69,136.55
2016,11,1,16,0,65.0,101.0,1.8,19.0,117.0,138.33,110.18
2016,11,1,16,15,49.5,80.0,1.6,18.5,90.5,105.91,82.68
2016,11,1,16,30,34.0,59.0,1.4,18.0,64.0,75.05,56.22
2016,11,1,16,45,17.0,38.5,1.2,17.5,41.0,45.61,30.67
2016,11,1,17,0,0.0,18.0,1.0,17.0,18.0,14.95,0.81
2016,11,1,17,15,0.0,9.0,1.0,16.5,9.0,7.68,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,6.83,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,40.34,0.0
2016,11,2,7,15,206.0,31.5,1.4,12.5,55.5,123.16,83.6
2016,11,2,7,30,316.0,47.0,1.6,13.0,91.0,196.41,152.67
2016,11,2,7,45,397.5,58.0,1.8,14.0,134.5,266.52,214.27
2016,11,2,8,0,479.0,69.0,2.0,15.0,178.0,345.1,281.38
2016,11,2,8,15,531.0,76.5,2.0,15.5,222.5,411.54,337.14
2016,11,2,8,30,583.0,84.0,2.0,16.0,267.0,482.11,394.17
2016,11,2,8,45,624.0,88.5,2.0,17.0,310.5,545.79,443.0
2016,11,2,9,0,665.0,93.0,2.0,18.0,354.0,611.53,491.49
2016,11,2,9,15,690.5,97.5,2.0,18.5,392.5,667.16,530.94
2016,11,2,9,30,716.0,102.0,2.0,19.0,431.0,722.74,568.72
2016,11,2,9,45,736.0,104.5,2.0,20.0,464.5,770.89,599.18
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,817.84,628.09
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,855.88,650.03
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,885.8,665.96
2016,11,2,10,45,790.0,112.5,1.6,23.0,572.5,915.1,680.44
2016,11,2,11,0,799.0,114.0,1.5,24.0,593.0,941.55,692.68
2016,11,2,11,15,804.0,115.0,1.35,24.5,605.5,960.42,700.39
2016,11,2,11,30,809.0,116.0,1.2,25.0,618.0,976.01,705.85
2016,11,2,11,45,811.5,116.0,1.05,25.5,622.5,984.54,706.7
2016,11,2,12,0,814.0,116.0,0.9,26.0,627.0,989.59,705.35
2016,11,2,12,15,813.0,116.0,0.8,26.0,624.0,987.57,702.04
2016,11,2,12,30,812.0,116.0,0.7,26.0,621.0,982.03,696.76
2016,11,2,12,45,800.5,118.0,0.6,26.0,608.5,964.84,684.45
2016,11,2,13,0,789.0,120.0,0.5,26.0,596.0,944.42,670.46
2016,11,2,13,15,781.0,118.0,0.5,26.0,577.5,919.87,656.19
2016,11,2,13,30,773.0,116.0,0.5,26.0,559.0,898.86,644.22
2016,11,2,13,45,760.5,114.0,0.55,26.0,533.0,864.39,624.62
2016,11,2,14,0,748.0,112.0,0.6,26.0,507.0,827.63,603.44
2016,11,2,14,15,730.5,108.5,0.6,26.0,475.0,782.72,575.76
2016,11,2,14,30,713.0,105.0,0.6,26.0,443.0,736.37,546.77
2016,11,2,14,45,689.0,101.0,0.65,26.0,405.0,683.22,513.28
2016,11,2,15,0,665.0,97.0,0.7,26.0,367.0,629.76,478.46
2016,11,2,15,15,631.5,91.5,0.65,25.5,325.5,568.06,435.41
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,507.65,391.86
2016,11,2,15,45,554.0,78.0,0.6,24.5,240.0,440.03,341.67
2016,11,2,16,0,510.0,70.0,0.6,24.0,196.0,375.64,291.79
2016,11,2,16,15,440.5,60.0,0.65,23.0,152.0,300.63,232.39
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,232.57,176.18
2016,11,2,16,45,270.5,36.0,0.8,21.5,70.0,156.7,111.39
2016,11,2,17,0,170.0,22.0,0.9,21.0,32.0,86.98,20.68
2016,11,2,17,15,85.0,11.0,0.95,20.5,16.0,30.24,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,68.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,136.0,15.0,1.1,13.0,20.0,50.67,0.0
2016,11,3,7,15,262.0,27.5,1.3,13.5,56.0,138.22,91.12
2016,11,3,7,30,388.0,40.0,1.5,14.0,92.0,219.4,169.23
2016,11,3,7,45,462.0,49.0,1.75,15.0,135.5,287.51,229.73
2016,11,3,8,0,536.0,58.0,2.0,16.0,179.0,363.38,294.8
2016,11,3,8,15,586.0,64.5,2.0,16.5,223.5,430.02,350.69
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,500.65,407.56
2016,11,3,8,45,522.0,102.0,2.0,17.5,280.0,486.05,395.23
2016,11,3,9,0,408.0,133.0,2.0,18.0,292.0,465.69,377.48
2016,11,3,9,15,576.5,111.0,2.15,19.0,360.5,595.62,478.05
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,725.91,571.61
2016,11,3,9,45,756.5,94.0,2.5,21.0,461.0,770.6,600.37
2016,11,3,10,0,768.0,99.0,2.7,22.0,493.0,813.43,628.06
2016,11,3,10,15,780.5,101.0,2.7,22.5,520.0,851.66,652.03
2016,11,3,10,30,793.0,103.0,2.7,23.0,547.0,887.58,674.16
2016,11,3,10,45,801.5,104.0,2.75,23.5,567.0,915.99,691.36
2016,11,3,11,0,810.0,105.0,2.8,24.0,587.0,941.49,706.61
2016,11,3,11,15,815.5,106.0,2.75,24.0,599.5,960.96,718.4
2016,11,3,11,30,821.0,107.0,2.7,24.0,612.0,977.14,728.1
2016,11,3,11,45,823.5,107.0,2.7,24.5,617.0,985.71,731.91
2016,11,3,12,0,826.0,107.0,2.7,25.0,622.0,990.77,733.62
2016,11,3,12,15,825.0,106.5,2.65,25.0,619.0,988.15,731.43
2016,11,3,12,30,824.0,106.0,2.6,25.0,616.0,981.99,727.15
2016,11,3,12,45,697.5,146.0,2.55,25.5,572.0,902.5,672.88
2016,11,3,13,0,571.0,186.0,2.5,26.0,528.0,804.17,605.66
2016,11,3,13,15,609.0,167.0,2.45,26.0,522.0,816.74,615.41
2016,11,3,13,30,647.0,148.0,2.4,26.0,516.0,817.46,616.21
2016,11,3,13,45,433.0,190.5,2.4,26.0,432.5,642.98,492.27
2016,11,3,14,0,219.0,233.0,2.4,26.0,349.0,451.65,349.81
2016,11,3,14,15,365.5,191.0,2.3,26.0,369.0,538.1,418.62
2016,11,3,14,30,512.0,149.0,2.2,26.0,389.0,613.87,476.28
2016,11,3,14,45,330.0,160.0,2.15,26.0,310.0,446.16,349.75
2016,11,3,15,0,148.0,171.0,2.1,26.0,231.0,297.43,233.83
2016,11,3,15,15,138.0,153.5,1.9,25.5,204.5,264.75,209.22
2016,11,3,15,30,128.0,136.0,1.7,25.0,178.0,232.91,184.31
2016,11,3,15,45,116.0,116.0,1.5,24.5,150.0,197.66,156.14
2016,11,3,16,0,104.0,96.0,1.3,24.0,122.0,163.58,128.28
2016,11,3,16,15,85.0,76.0,1.25,23.0,94.0,127.32,98.3
2016,11,3,16,30,66.0,56.0,1.2,22.0,66.0,93.03,69.35
2016,11,3,16,45,33.0,37.0,1.15,21.0,42.0,50.65,33.43
2016,11,3,17,0,0.0,18.0,1.1,20.0,18.0,15.34,0.0
2016,11,3,17,15,0.0,9.0,1.1,19.5,9.0,7.68,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,65.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,131.0,14.0,3.6,13.0,19.0,48.49,0.0
2016,11,4,7,15,264.5,27.0,3.65,13.0,55.5,137.77,88.3
2016,11,4,7,30,398.0,40.0,3.7,13.0,92.0,223.53,173.52
2016,11,4,7,45,499.0,46.5,3.8,13.5,139.0,301.97,243.92
2016,11,4,8,0,600.0,53.0,3.9,14.0,186.0,390.81,321.35
2016,11,4,8,15,651.5,58.5,4.0,14.5,232.5,460.34,381.27
2016,11,4,8,30,703.0,64.0,4.1,15.0,279.0,530.5,439.72
2016,11,4,8,45,748.0,65.5,4.25,15.5,325.0,598.72,494.86
2016,11,4,9,0,793.0,67.0,4.4,16.0,371.0,668.92,548.78
2016,11,4,9,15,817.0,69.5,4.35,16.0,411.5,726.0,590.59
2016,11,4,9,30,841.0,72.0,4.3,16.0,452.0,782.52,631.14
2016,11,4,9,45,869.0,70.0,4.3,16.5,489.0,827.47,661.45
2016,11,4,10,0,897.0,68.0,4.3,17.0,526.0,879.08,696.12
2016,11,4,10,15,908.5,69.5,4.2,17.0,554.0,918.87,722.65
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,955.98,747.04
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,986.49,765.46
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,1013.77,781.55
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,1033.16,793.69
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,1048.86,803.43
2016,11,4,11,45,950.5,72.5,3.85,18.5,657.5,1058.46,807.63
2016,11,4,12,0,954.0,72.0,3.8,19.0,663.0,1064.18,809.38
2016,11,4,12,15,953.0,72.0,3.7,19.0,660.0,1062.05,807.17
2016,11,4,12,30,952.0,72.0,3.6,19.0,657.0,1055.99,802.54
2016,11,4,12,45,951.5,70.0,3.55,19.5,646.0,1043.95,792.95
2016,11,4,13,0,951.0,68.0,3.5,20.0,635.0,1028.04,780.98
2016,11,4,13,15,945.0,67.5,3.4,20.0,616.0,1004.97,765.44
2016,11,4,13,30,939.0,67.0,3.3,20.0,597.0,978.41,747.67
2016,11,4,13,45,931.0,65.0,3.25,20.0,570.5,944.74,725.44
2016,11,4,14,0,923.0,63.0,3.2,20.0,544.0,908.03,701.09
2016,11,4,14,15,909.5,61.5,3.1,19.5,510.5,864.43,672.71
2016,11,4,14,30,896.0,60.0,3.0,19.0,477.0,818.62,642.42
2016,11,4,14,45,878.0,58.0,2.95,19.0,438.0,766.71,606.36
2016,11,4,15,0,860.0,56.0,2.9,19.0,399.0,713.54,568.79
2016,11,4,15,15,832.5,53.5,2.7,18.5,355.0,652.23,524.65
2016,11,4,15,30,805.0,51.0,2.5,18.0,311.0,591.26,478.3
2016,11,4,15,45,763.5,47.5,2.35,18.0,263.5,526.0,425.14
2016,11,4,16,0,722.0,44.0,2.2,18.0,216.0,457.91,368.01
2016,11,4,16,15,656.0,38.5,1.95,17.0,168.5,378.59,301.03
2016,11,4,16,30,590.0,33.0,1.7,16.0,121.0,305.46,236.55
2016,11,4,16,45,469.5,25.0,1.5,15.0,78.5,216.65,155.54
2016,11,4,17,0,349.0,17.0,1.3,14.0,36.0,134.59,0.22
2016,11,4,17,15,174.5,8.5,1.3,13.5,18.0,50.41,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,113.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,226.0,13.0,1.5,5.0,20.0,74.26,0.0
2016,11,5,7,15,373.5,23.0,1.6,5.5,59.5,166.38,105.06
2016,11,5,7,30,521.0,33.0,1.7,6.0,99.0,261.63,206.18
2016,11,5,7,45,599.5,39.5,1.85,7.0,146.5,336.84,275.74
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,419.73,348.87
2016,11,5,8,15,726.0,50.5,1.95,8.5,241.5,490.31,409.58
2016,11,5,8,30,774.0,55.0,1.9,9.0,289.0,564.22,470.2
2016,11,5,8,45,805.5,58.0,1.85,10.0,334.0,628.18,519.47
2016,11,5,9,0,837.0,61.0,1.8,11.0,379.0,692.93,565.42
2016,11,5,9,15,858.5,63.5,1.65,11.5,420.0,742.86,598.38
2016,11,5,9,30,880.0,66.0,1.5,12.0,461.0,798.27,634.1
2016,11,5,9,45,896.0,67.5,1.4,13.0,496.0,846.64,662.79
2016,11,5,10,0,912.0,69.0,1.3,14.0,531.0,893.11,689.19
2016,11,5,10,15,922.5,70.5,1.1,14.0,559.0,932.42,710.76
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,968.94,729.54
2016,11,5,10,45,939.5,73.0,0.75,14.5,607.5,997.99,742.33
2016,11,5,11,0,946.0,74.0,0.6,15.0,628.0,1023.65,752.53
2016,11,5,11,15,950.0,74.5,0.5,15.5,641.0,1042.65,759.51
2016,11,5,11,30,954.0,75.0,0.4,16.0,654.0,1057.93,764.23
2016,11,5,11,45,955.5,75.0,0.3,16.5,659.0,1066.21,764.79
2016,11,5,12,0,957.0,75.0,0.2,17.0,664.0,1070.57,763.38
2016,11,5,12,15,955.5,75.0,0.25,17.0,660.5,1067.95,762.9
2016,11,5,12,30,954.0,75.0,0.3,17.0,657.0,1061.4,760.38
2016,11,5,12,45,951.5,74.0,0.35,17.0,645.5,1048.67,754.32
2016,11,5,13,0,949.0,73.0,0.4,17.0,634.0,1032.13,746.14
2016,11,5,13,15,942.0,72.0,0.45,17.0,614.5,1007.53,733.03
2016,11,5,13,30,935.0,71.0,0.5,17.0,595.0,979.5,717.84
2016,11,5,13,45,924.5,70.0,0.55,17.5,568.0,944.99,697.1
2016,11,5,14,0,914.0,69.0,0.6,18.0,541.0,907.61,674.38
2016,11,5,14,15,899.5,67.5,0.6,18.0,507.5,863.53,647.23
2016,11,5,14,30,885.0,66.0,0.6,18.0,474.0,817.33,618.33
2016,11,5,14,45,864.0,64.0,0.6,18.0,434.5,763.6,583.74
2016,11,5,15,0,843.0,62.0,0.6,18.0,395.0,715.5,552.37
2016,11,5,15,15,814.0,59.0,0.55,17.5,350.5,652.63,509.85
2016,11,5,15,30,785.0,56.0,0.5,17.0,306.0,590.17,464.67
2016,11,5,15,45,740.5,52.0,0.5,17.0,259.0,518.13,409.64
2016,11,5,16,0,696.0,48.0,0.5,17.0,212.0,448.86,354.3
2016,11,5,16,15,627.0,42.0,0.55,16.0,164.5,368.79,289.62
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,295.08,226.75
2016,11,5,16,45,433.5,26.5,0.65,14.5,75.0,205.02,145.25
2016,11,5,17,0,309.0,17.0,0.7,14.0,33.0,121.89,0.0
2016,11,5,17,15,154.5,8.5,0.75,13.5,16.5,45.61,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,76.58,0.0
2016,11,6,7,15,387.5,21.5,1.85,4.5,57.5,169.28,101.67
2016,11,6,7,30,538.0,31.0,2.0,5.0,97.0,266.7,210.39
2016,11,6,7,45,619.5,36.5,2.2,6.0,144.5,342.92,281.78
2016,11,6,8,0,701.0,42.0,2.4,7.0,192.0,427.08,356.79
2016,11,6,8,15,748.5,46.0,2.25,7.5,240.0,497.73,418.0
2016,11,6,8,30,796.0,50.0,2.1,8.0,288.0,571.67,478.85
2016,11,6,8,45,828.5,52.5,1.95,9.0,333.5,630.82,524.45
2016,11,6,9,0,861.0,55.0,1.8,10.0,379.0,695.85,569.77
2016,11,6,9,15,882.0,57.0,1.85,11.0,420.0,752.02,608.1
2016,11,6,9,30,903.0,59.0,1.9,12.0,461.0,807.3,644.74
2016,11,6,9,45,919.5,60.0,2.0,13.5,496.0,856.24,675.17
2016,11,6,10,0,936.0,61.0,2.1,15.0,531.0,903.25,703.55
2016,11,6,10,15,946.0,62.0,2.05,15.5,559.0,942.16,726.82
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,978.18,747.8
2016,11,6,10,45,962.5,64.0,2.0,16.5,608.0,1007.74,764.83
2016,11,6,11,0,969.0,65.0,2.0,17.0,629.0,1033.84,779.54
2016,11,6,11,15,973.0,65.5,1.95,17.5,642.0,1053.19,789.12
2016,11,6,11,30,977.0,66.0,1.9,18.0,655.0,1068.72,796.3
2016,11,6,11,45,977.5,66.5,1.85,18.5,659.5,1076.81,798.77
2016,11,6,12,0,978.0,67.0,1.8,19.0,664.0,1080.89,798.87
2016,11,6,12,15,977.0,66.5,1.75,19.0,661.0,1078.12,796.3
2016,11,6,12,30,976.0,66.0,1.7,19.0,658.0,1071.32,791.4
2016,11,6,12,45,972.0,66.0,1.7,19.0,646.0,1058.22,783.47
2016,11,6,13,0,968.0,66.0,1.7,19.0,634.0,1041.26,773.27
2016,11,6,13,15,961.5,65.0,1.65,19.0,614.5,1016.84,757.6
2016,11,6,13,30,955.0,64.0,1.6,19.0,595.0,988.91,739.78
2016,11,6,13,45,945.5,63.0,1.55,19.5,568.0,954.87,716.62
2016,11,6,14,0,936.0,62.0,1.5,20.0,541.0,917.82,691.54
2016,11,6,14,15,922.0,60.5,1.45,19.5,507.5,873.5,664.05
2016,11,6,14,30,908.0,59.0,1.4,19.0,474.0,826.96,634.67
2016,11,6,14,45,888.0,57.0,1.4,19.0,434.5,773.17,599.11
2016,11,6,15,0,868.0,55.0,1.4,19.0,395.0,718.25,562.01
2016,11,6,15,15,839.5,52.5,1.25,18.5,350.5,656.05,518.3
2016,11,6,15,30,811.0,50.0,1.1,18.0,306.0,594.25,472.44
2016,11,6,15,45,768.0,46.5,1.0,18.0,258.5,527.98,419.83
2016,11,6,16,0,725.0,43.0,0.9,18.0,211.0,458.99,363.26
2016,11,6,16,15,656.0,37.5,0.9,17.0,163.5,378.17,297.09
2016,11,6,16,30,587.0,32.0,0.9,16.0,116.0,303.86,232.95
2016,11,6,16,45,459.0,24.0,0.95,15.0,73.5,212.56,148.95
2016,11,6,17,0,331.0,16.0,1.0,14.0,31.0,127.58,0.0
2016,11,6,17,15,165.5,8.0,1.0,13.5,15.5,48.09,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,90.0,5.5,1.95,4.5,7.5,0.0,0.0
2016,11,7,7,0,180.0,11.0,2.1,5.0,15.0,59.83,0.0
2016,11,7,7,15,331.5,21.0,2.25,5.5,52.0,149.04,82.64
2016,11,7,7,30,483.0,31.0,2.4,6.0,89.0,244.71,192.08
2016,11,7,7,45,565.0,37.5,2.55,7.0,135.0,319.09,261.77
2016,11,7,8,0,647.0,44.0,2.7,8.0,181.0,401.63,335.34
2016,11,7,8,15,696.5,48.5,2.75,8.5,227.5,471.19,396.4
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,544.32,457.94
2016,11,7,8,45,778.5,56.0,2.85,10.0,318.0,607.38,508.24
2016,11,7,9,0,811.0,59.0,2.9,11.0,362.0,671.42,555.72
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.5,720.81,590.85
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,775.89,629.47
2016,11,7,9,45,872.5,66.0,2.9,12.5,475.5,824.31,662.26
2016,11,7,10,0,889.0,68.0,2.9,13.0,510.0,870.97,693.19
2016,11,7,10,15,900.0,69.0,2.8,13.5,538.0,909.3,716.89
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,944.97,738.35
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,974.41,755.63
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,1000.6,770.59
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,1020.28,782.52
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,1036.33,792.13
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.0,1045.64,795.84
2016,11,7,12,0,940.0,74.0,2.4,16.0,644.0,1051.12,797.19
2016,11,7,12,15,939.5,73.5,2.35,16.0,641.5,1048.92,795.12
2016,11,7,12,30,939.0,73.0,2.3,16.0,639.0,1042.86,790.72
2016,11,7,12,45,936.5,72.5,2.3,16.5,628.0,1030.98,781.8
2016,11,7,13,0,934.0,72.0,2.3,17.0,617.0,1015.36,770.61
2016,11,7,13,15,928.0,71.0,2.25,17.0,598.0,992.07,755.31
2016,11,7,13,30,922.0,70.0,2.2,17.0,579.0,965.38,737.86
2016,11,7,13,45,912.5,69.0,2.2,17.5,553.0,932.24,715.24
2016,11,7,14,0,903.0,68.0,2.2,18.0,527.0,896.22,690.66
2016,11,7,14,15,889.0,66.0,2.15,17.5,494.0,852.41,662.59
2016,11,7,14,30,875.0,64.0,2.1,17.0,461.0,806.49,632.65
2016,11,7,14,45,854.5,62.0,2.1,17.0,422.0,753.69,596.47
2016,11,7,15,0,834.0,60.0,2.1,17.0,383.0,706.55,563.74
2016,11,7,15,15,804.5,57.0,1.9,16.5,339.5,643.92,518.36
2016,11,7,15,30,775.0,54.0,1.7,16.0,296.0,581.78,470.56
2016,11,7,15,45,730.0,50.0,1.5,15.5,249.5,510.13,413.15
2016,11,7,16,0,685.0,46.0,1.3,15.0,203.0,441.34,355.82
2016,11,7,16,15,613.0,40.0,1.2,14.0,156.0,360.58,287.88
2016,11,7,16,30,541.0,34.0,1.1,13.0,109.0,286.6,222.69
2016,11,7,16,45,407.0,25.0,1.05,12.0,68.5,194.62,136.38
2016,11,7,17,0,273.0,16.0,1.0,11.0,28.0,109.37,0.0
2016,11,7,17,15,136.5,8.0,1.0,10.5,14.0,41.02,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,89.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,178.0,10.0,1.0,5.0,14.0,58.47,0.0
2016,11,8,7,15,335.0,20.0,1.1,6.0,50.5,148.67,74.07
2016,11,8,7,30,492.0,30.0,1.2,7.0,87.0,247.36,191.63
2016,11,8,7,45,465.5,45.0,1.3,8.0,119.0,285.56,231.96
2016,11,8,8,0,439.0,60.0,1.4,9.0,151.0,316.06,261.94
2016,11,8,8,15,481.0,68.5,1.5,9.5,190.0,375.17,313.68
2016,11,8,8,30,523.0,77.0,1.6,10.0,229.0,437.59,366.14
2016,11,8,8,45,488.0,97.0,1.7,11.0,257.0,458.16,382.14
2016,11,8,9,0,453.0,117.0,1.8,12.0,285.0,480.35,398.37
2016,11,8,9,15,586.0,100.5,1.85,12.5,341.5,590.8,485.51
2016,11,8,9,30,719.0,84.0,1.9,13.0,398.0,702.36,567.46
2016,11,8,9,45,699.5,98.0,2.0,13.5,423.0,731.5,586.39
2016,11,8,10,0,680.0,112.0,2.1,14.0,448.0,756.5,602.89
2016,11,8,10,15,569.5,154.0,2.1,14.5,446.0,718.34,572.58
2016,11,8,10,30,459.0,196.0,2.1,15.0,444.0,680.73,541.03
2016,11,8,10,45,549.0,174.5,2.15,15.5,482.0,753.29,595.15
2016,11,8,11,0,639.0,153.0,2.2,16.0,520.0,836.65,652.62
2016,11,8,11,15,563.5,183.5,2.2,16.5,512.5,798.52,623.03
2016,11,8,11,30,488.0,214.0,2.2,17.0,505.0,765.33,596.25
2016,11,8,11,45,390.0,241.5,2.2,17.5,475.0,680.9,532.51
2016,11,8,12,0,292.0,269.0,2.2,18.0,445.0,616.72,482.43
2016,11,8,12,15,422.0,230.5,2.15,18.0,484.0,722.45,562.77
2016,11,8,12,30,552.0,192.0,2.1,18.0,523.0,806.16,624.49
2016,11,8,12,45,371.0,230.0,2.05,18.5,450.5,643.17,502.24
2016,11,8,13,0,190.0,268.0,2.0,19.0,378.0,486.05,381.76
2016,11,8,13,15,140.5,257.0,1.95,19.0,337.0,422.26,333.44
2016,11,8,13,30,91.0,246.0,1.9,19.0,296.0,340.39,269.93
2016,11,8,13,45,227.0,223.0,1.9,19.5,339.5,454.77,362.01
2016,11,8,14,0,363.0,200.0,1.9,20.0,383.0,560.44,443.4
2016,11,8,14,15,334.0,190.5,1.7,19.5,351.0,512.66,407.02
2016,11,8,14,30,305.0,181.0,1.5,19.0,319.0,465.86,371.99
2016,11,8,14,45,288.0,169.5,1.3,18.5,290.5,427.32,342.98
2016,11,8,15,0,271.0,158.0,1.1,18.0,262.0,389.49,313.95
2016,11,8,15,15,261.0,140.5,1.1,17.0,231.0,350.03,284.52
2016,11,8,15,30,251.0,123.0,1.1,16.0,200.0,310.99,254.38
2016,11,8,15,45,229.5,105.0,1.15,15.5,167.0,265.1,217.12
2016,11,8,16,0,208.0,87.0,1.2,15.0,134.0,221.1,180.2
2016,11,8,16,15,178.5,68.5,1.25,14.5,102.0,174.67,140.14
2016,11,8,16,30,149.0,50.0,1.3,14.0,70.0,131.3,101.65
2016,11,8,16,45,74.5,33.0,1.4,13.5,43.0,76.78,51.45
2016,11,8,17,0,0.0,16.0,1.5,13.0,16.0,13.66,0.0
2016,11,8,17,15,0.0,8.0,1.55,12.5,8.0,6.83,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
