Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,22.5,20.0,1.85,9.5,23.0,30.79,9.25
2016,11,9,7,30,45.0,40.0,2.0,10.0,46.0,67.03,49.15
2016,11,9,7,45,69.5,60.5,2.15,10.5,73.0,103.51,82.09
2016,11,9,8,0,94.0,81.0,2.3,11.0,100.0,142.21,116.4
2016,11,9,8,15,111.0,101.0,2.5,11.5,129.0,178.45,148.17
2016,11,9,8,30,128.0,121.0,2.7,12.0,158.0,216.38,180.73
2016,11,9,8,45,154.0,136.0,2.9,12.5,187.5,255.47,213.83
2016,11,9,9,0,180.0,151.0,3.1,13.0,217.0,297.04,248.37
2016,11,9,9,15,439.0,129.0,3.35,13.5,313.0,504.63,420.25
2016,11,9,9,30,698.0,107.0,3.6,14.0,409.0,713.04,582.84
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,773.65,625.95
2016,11,9,10,0,788.0,99.0,4.2,15.0,485.0,828.79,665.35
2016,11,9,10,15,803.0,101.5,4.35,15.0,513.5,870.32,695.24
2016,11,9,10,30,818.0,104.0,4.5,15.0,542.0,909.63,723.61
2016,11,9,10,45,453.0,182.0,4.7,15.5,426.0,670.69,542.67
2016,11,9,11,0,88.0,260.0,4.9,16.0,310.0,356.03,287.63
2016,11,9,11,15,89.5,265.0,5.0,16.0,317.0,363.97,294.66
2016,11,9,11,30,91.0,270.0,5.1,16.0,324.0,371.9,300.88
2016,11,9,11,45,300.0,239.5,5.25,16.0,419.0,588.39,477.21
2016,11,9,12,0,509.0,209.0,5.4,16.0,514.0,786.27,632.2
2016,11,9,12,15,708.0,148.5,5.4,16.0,570.5,925.58,735.88
2016,11,9,12,30,907.0,88.0,5.4,16.0,627.0,1028.98,809.97
2016,11,9,12,45,911.0,84.5,5.4,16.0,617.0,1020.16,803.43
2016,11,9,13,0,915.0,81.0,5.4,16.0,607.0,1007.54,795.06
2016,11,9,13,15,907.0,80.0,5.35,15.5,587.5,982.77,779.24
2016,11,9,13,30,899.0,79.0,5.3,15.0,568.0,954.77,761.15
2016,11,9,13,45,891.5,76.0,5.25,15.0,542.0,921.61,737.82
2016,11,9,14,0,884.0,73.0,5.2,15.0,516.0,885.55,712.31
2016,11,9,14,15,868.0,71.5,5.15,15.0,483.0,841.44,680.68
2016,11,9,14,30,852.0,70.0,5.1,15.0,450.0,803.38,653.38
2016,11,9,14,45,829.0,67.5,5.1,15.0,411.0,748.36,613.03
2016,11,9,15,0,806.0,65.0,5.1,15.0,372.0,692.55,571.41
2016,11,9,15,15,774.0,61.5,4.95,14.5,328.5,628.86,523.17
2016,11,9,15,30,742.0,58.0,4.8,14.0,285.0,565.95,472.36
2016,11,9,15,45,691.0,54.0,4.7,13.5,238.5,492.34,410.98
2016,11,9,16,0,640.0,50.0,4.6,13.0,192.0,422.12,350.21
2016,11,9,16,15,563.0,43.0,4.3,12.5,146.0,344.11,280.79
2016,11,9,16,30,486.0,36.0,4.0,12.0,100.0,270.19,212.97
2016,11,9,16,45,347.5,25.5,3.75,11.5,61.5,178.09,122.05
2016,11,9,17,0,209.0,15.0,3.5,11.0,23.0,77.26,0.0
2016,11,9,17,15,104.5,7.5,3.35,10.5,11.5,6.4,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.0,15.5,1.45,3.5,40.0,108.76,36.62
2016,11,10,7,30,456.0,31.0,1.7,4.0,80.0,238.5,185.45
2016,11,10,7,45,546.5,37.5,2.0,5.0,125.5,310.3,254.77
2016,11,10,8,0,637.0,44.0,2.3,6.0,171.0,396.1,331.8
2016,11,10,8,15,689.5,48.5,2.5,7.0,217.5,466.75,393.93
2016,11,10,8,30,742.0,53.0,2.7,8.0,264.0,541.22,456.66
2016,11,10,8,45,779.0,56.0,2.9,9.0,309.0,606.95,510.01
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,674.06,560.95
2016,11,10,9,15,839.5,61.0,3.1,10.5,393.5,730.64,601.89
2016,11,10,9,30,863.0,63.0,3.1,11.0,433.0,778.95,635.62
2016,11,10,9,45,885.5,62.5,3.1,11.5,468.5,829.23,670.12
2016,11,10,10,0,908.0,62.0,3.1,12.0,504.0,878.14,702.92
2016,11,10,10,15,918.5,63.5,3.0,12.5,531.5,917.17,727.31
2016,11,10,10,30,929.0,65.0,2.9,13.0,559.0,953.45,749.38
2016,11,10,10,45,937.5,65.0,2.8,13.5,579.5,982.9,766.34
2016,11,10,11,0,946.0,65.0,2.7,14.0,600.0,1009.09,780.9
2016,11,10,11,15,950.0,65.5,2.55,14.5,613.0,1028.08,789.88
2016,11,10,11,30,954.0,66.0,2.4,15.0,626.0,1043.37,796.32
2016,11,10,11,45,957.0,65.5,2.3,15.5,631.0,1052.54,799.26
2016,11,10,12,0,960.0,65.0,2.2,16.0,636.0,1057.84,799.77
2016,11,10,12,15,959.5,64.5,2.05,16.0,633.0,1055.69,796.32
2016,11,10,12,30,959.0,64.0,1.9,16.0,630.0,1049.61,790.44
2016,11,10,12,45,957.0,63.0,1.75,16.5,619.0,1037.49,779.26
2016,11,10,13,0,955.0,62.0,1.6,17.0,608.0,1021.56,765.77
2016,11,10,13,15,949.0,61.5,1.5,17.0,589.5,998.71,750.13
2016,11,10,13,30,943.0,61.0,1.4,17.0,571.0,972.4,732.37
2016,11,10,13,45,934.5,59.5,1.3,17.0,545.0,939.17,710.09
2016,11,10,14,0,926.0,58.0,1.2,17.0,519.0,902.93,685.84
2016,11,10,14,15,912.0,56.5,1.1,17.0,486.0,859.23,656.44
2016,11,10,14,30,898.0,55.0,1.0,17.0,453.0,813.35,625.38
2016,11,10,14,45,879.0,53.0,0.95,17.0,414.0,761.03,590.18
2016,11,10,15,0,860.0,51.0,0.9,17.0,375.0,707.55,553.54
2016,11,10,15,15,831.0,48.5,0.8,16.5,332.0,645.68,510.32
2016,11,10,15,30,802.0,46.0,0.7,16.0,289.0,584.31,465.12
2016,11,10,15,45,758.5,42.5,0.65,16.0,242.5,513.92,409.74
2016,11,10,16,0,715.0,39.0,0.6,16.0,196.0,450.36,357.16
2016,11,10,16,15,643.5,34.0,0.75,15.0,149.5,369.8,291.5
2016,11,10,16,30,572.0,29.0,0.9,14.0,103.0,296.04,227.24
2016,11,10,16,45,436.5,21.0,1.05,13.0,63.5,202.06,133.46
2016,11,10,17,0,301.0,13.0,1.2,12.0,24.0,104.19,0.0
2016,11,10,17,15,150.5,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.0,14.0,1.2,4.0,40.5,112.87,25.1
2016,11,11,7,30,504.0,28.0,1.3,5.0,81.0,249.97,191.68
2016,11,11,7,45,592.0,34.0,1.45,6.5,127.5,327.37,265.67
2016,11,11,8,0,680.0,40.0,1.6,8.0,174.0,413.49,341.42
2016,11,11,8,15,729.0,44.0,1.7,9.0,220.5,483.52,401.9
2016,11,11,8,30,778.0,48.0,1.8,10.0,267.0,557.0,462.4
2016,11,11,8,45,808.5,51.0,1.95,11.0,310.5,614.25,508.13
2016,11,11,9,0,839.0,54.0,2.1,12.0,354.0,677.22,554.28
2016,11,11,9,15,859.0,56.5,2.25,12.5,393.0,732.01,593.82
2016,11,11,9,30,879.0,59.0,2.4,13.0,432.0,785.94,631.92
2016,11,11,9,45,894.0,60.0,2.55,14.0,465.5,832.47,662.74
2016,11,11,10,0,909.0,61.0,2.7,15.0,499.0,877.09,691.68
2016,11,11,10,15,916.5,62.0,2.65,15.5,525.0,912.76,713.56
2016,11,11,10,30,924.0,63.0,2.6,16.0,551.0,945.54,733.18
2016,11,11,10,45,927.0,64.5,2.6,16.5,570.0,971.62,748.47
2016,11,11,11,0,930.0,66.0,2.6,17.0,589.0,994.26,761.42
2016,11,11,11,15,932.5,66.5,2.55,17.5,600.5,1011.54,770.27
2016,11,11,11,30,935.0,67.0,2.5,18.0,612.0,1025.15,776.74
2016,11,11,11,45,772.0,119.5,2.5,18.5,572.0,952.56,725.79
2016,11,11,12,0,609.0,172.0,2.5,19.0,532.0,852.1,655.79
2016,11,11,12,15,568.0,184.5,2.45,19.0,519.0,816.25,631.23
2016,11,11,12,30,527.0,197.0,2.4,19.0,506.0,786.84,609.84
2016,11,11,12,45,711.0,137.0,2.4,19.5,546.0,903.67,691.6
2016,11,11,13,0,895.0,77.0,2.4,20.0,586.0,982.18,743.01
2016,11,11,13,15,674.5,137.0,2.35,20.0,513.5,845.49,648.97
2016,11,11,13,30,454.0,197.0,2.3,20.0,441.0,683.34,533.06
2016,11,11,13,45,482.0,180.0,2.3,20.0,428.0,677.06,531.32
2016,11,11,14,0,510.0,163.0,2.3,20.0,415.0,667.25,525.74
2016,11,11,14,15,664.5,117.0,2.3,20.0,423.0,736.52,578.14
2016,11,11,14,30,819.0,71.0,2.3,20.0,431.0,777.79,608.38
2016,11,11,14,45,789.5,70.0,2.3,20.0,392.5,720.99,568.29
2016,11,11,15,0,760.0,69.0,2.3,20.0,354.0,663.92,528.01
2016,11,11,15,15,727.5,65.5,2.1,19.0,312.0,601.98,483.76
2016,11,11,15,30,695.0,62.0,1.9,18.0,270.0,540.89,436.95
2016,11,11,15,45,635.5,58.0,1.7,17.5,224.5,468.49,378.61
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,396.99,319.14
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,316.57,251.94
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,244.12,188.31
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,127.51,81.53
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,15.36,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,37.5,106.17,7.82
2016,11,12,7,30,451.0,30.0,3.2,4.0,75.0,235.54,180.93
2016,11,12,7,45,546.0,37.0,3.5,4.5,121.0,309.08,254.69
2016,11,12,8,0,641.0,44.0,3.8,5.0,167.0,397.59,335.71
2016,11,12,8,15,696.0,48.5,3.85,5.5,214.0,469.84,400.85
2016,11,12,8,30,751.0,53.0,3.9,6.0,261.0,546.09,466.81
2016,11,12,8,45,789.5,56.0,4.0,6.5,306.5,613.18,523.07
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,681.74,577.07
2016,11,12,9,15,852.5,61.5,3.95,7.5,392.5,740.15,619.74
2016,11,12,9,30,877.0,64.0,3.8,8.0,433.0,790.37,655.06
2016,11,12,9,45,900.0,64.0,3.65,8.5,469.0,842.15,690.62
2016,11,12,10,0,923.0,64.0,3.5,9.0,505.0,892.57,724.21
2016,11,12,10,15,935.0,65.5,3.35,9.0,534.0,933.34,751.33
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,971.42,776.11
2016,11,12,10,45,954.5,67.5,3.1,9.5,584.5,1000.97,793.48
2016,11,12,11,0,962.0,68.0,3.0,10.0,606.0,1027.18,808.36
2016,11,12,11,15,967.0,69.0,2.9,10.0,619.5,1048.06,820.94
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,1065.22,830.99
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,1074.23,834.57
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,1079.29,835.68
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.0,1077.86,834.12
2016,11,12,12,30,975.0,70.0,2.6,11.0,638.0,1072.45,830.11
2016,11,12,12,45,973.0,69.0,2.55,11.5,627.0,1060.3,820.22
2016,11,12,13,0,971.0,68.0,2.5,12.0,616.0,1044.27,807.96
2016,11,12,13,15,965.0,67.5,2.45,12.0,597.0,1021.29,792.62
2016,11,12,13,30,959.0,67.0,2.4,12.0,578.0,994.78,775.0
2016,11,12,13,45,949.5,65.5,2.4,12.0,551.5,960.39,752.5
2016,11,12,14,0,940.0,64.0,2.4,12.0,525.0,923.01,727.83
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.0,879.03,697.77
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,832.83,665.84
2016,11,12,14,45,892.0,58.5,2.25,12.0,419.5,778.72,627.63
2016,11,12,15,0,872.0,56.0,2.2,12.0,380.0,723.48,587.9
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.0,660.93,541.72
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,604.04,497.18
2016,11,12,15,45,768.0,47.0,1.6,10.5,244.5,530.85,437.19
2016,11,12,16,0,723.0,43.0,1.4,10.0,197.0,460.42,377.09
2016,11,12,16,15,647.5,37.0,1.3,9.0,149.5,376.14,304.57
2016,11,12,16,30,572.0,31.0,1.2,8.0,102.0,298.95,234.33
2016,11,12,16,45,422.5,22.0,1.1,7.0,61.5,197.22,126.36
2016,11,12,17,0,273.0,13.0,1.0,6.0,21.0,96.08,0.0
2016,11,12,17,15,136.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,112.45,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,252.23,192.53
2016,11,13,7,45,603.5,32.5,1.55,2.0,123.5,330.6,271.69
2016,11,13,8,0,692.0,39.0,1.7,3.0,170.0,417.93,350.76
2016,11,13,8,15,742.5,43.0,1.6,3.5,217.0,489.29,413.7
2016,11,13,8,30,793.0,47.0,1.5,4.0,264.0,564.23,476.34
2016,11,13,8,45,825.0,50.0,1.45,5.0,308.5,623.06,522.83
2016,11,13,9,0,857.0,53.0,1.4,6.0,353.0,687.73,569.21
2016,11,13,9,15,878.0,55.0,1.3,7.0,393.0,743.29,606.1
2016,11,13,9,30,899.0,57.0,1.2,8.0,433.0,798.01,640.82
2016,11,13,9,45,913.0,59.0,1.1,9.5,467.0,845.71,667.9
2016,11,13,10,0,927.0,61.0,1.0,11.0,501.0,891.38,692.39
2016,11,13,10,15,936.0,62.0,0.95,11.5,528.0,928.91,713.87
2016,11,13,10,30,945.0,63.0,0.9,12.0,555.0,963.57,733.1
2016,11,13,10,45,949.0,64.5,0.9,13.0,574.5,991.08,747.03
2016,11,13,11,0,953.0,66.0,0.9,14.0,594.0,1015.13,758.66
2016,11,13,11,15,955.5,66.5,0.9,14.0,606.0,1032.78,769.0
2016,11,13,11,30,958.0,67.0,0.9,14.0,618.0,1046.69,777.15
2016,11,13,11,45,956.0,68.0,0.95,14.5,622.0,1052.94,780.3
2016,11,13,12,0,954.0,69.0,1.0,15.0,626.0,1055.28,781.23
2016,11,13,12,15,833.0,101.0,1.0,15.0,585.5,985.54,736.17
2016,11,13,12,30,712.0,133.0,1.0,15.0,545.0,906.31,685.08
2016,11,13,12,45,586.5,170.0,1.0,15.0,505.5,808.45,620.14
2016,11,13,13,0,461.0,207.0,1.0,15.0,466.0,721.01,558.58
2016,11,13,13,15,690.0,138.0,1.05,15.0,511.0,861.2,660.7
2016,11,13,13,30,919.0,69.0,1.1,15.0,556.0,959.66,726.74
2016,11,13,13,45,907.5,68.0,1.15,15.5,529.5,925.19,702.92
2016,11,13,14,0,896.0,67.0,1.2,16.0,503.0,887.98,678.96
2016,11,13,14,15,880.0,65.0,1.2,16.0,470.0,843.14,649.99
2016,11,13,14,30,864.0,63.0,1.2,16.0,437.0,796.38,619.32
2016,11,13,14,45,841.0,61.0,1.25,16.0,398.5,742.57,583.61
2016,11,13,15,0,818.0,59.0,1.3,16.0,360.0,694.66,551.27
2016,11,13,15,15,786.0,56.0,1.2,15.0,317.0,631.47,507.1
2016,11,13,15,30,754.0,53.0,1.1,14.0,274.0,569.01,460.42
2016,11,13,15,45,701.5,49.0,1.0,13.5,228.0,494.31,400.9
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,423.21,341.83
2016,11,13,16,15,569.5,38.5,0.95,12.0,137.0,340.36,272.31
2016,11,13,16,30,490.0,32.0,1.0,11.0,92.0,265.07,205.29
2016,11,13,16,45,245.0,24.5,1.05,10.0,54.5,137.64,83.85
2016,11,13,17,0,0.0,17.0,1.1,9.0,17.0,14.51,0.0
2016,11,13,17,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.0,14.0,0.85,5.5,32.0,91.04,0.0
2016,11,14,7,30,376.0,28.0,0.9,6.0,64.0,203.74,150.79
2016,11,14,7,45,466.0,36.5,0.95,6.5,106.0,276.37,223.04
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,358.94,296.38
2016,11,14,8,15,612.5,50.5,1.0,7.5,192.0,428.04,356.3
2016,11,14,8,30,669.0,56.0,1.0,8.0,236.0,498.27,414.73
2016,11,14,8,45,334.5,62.5,1.0,8.5,152.5,312.7,264.39
2016,11,14,9,0,0.0,69.0,1.0,9.0,69.0,57.35,44.12
2016,11,14,9,15,0.0,63.0,0.85,9.5,63.0,52.19,39.86
2016,11,14,9,30,0.0,57.0,0.7,10.0,57.0,47.19,35.4
2016,11,14,9,45,0.0,80.0,0.55,11.0,80.0,66.43,51.64
2016,11,14,10,0,0.0,103.0,0.4,12.0,103.0,87.56,69.12
2016,11,14,10,15,0.5,133.0,0.35,12.5,133.5,116.64,93.0
2016,11,14,10,30,1.0,163.0,0.3,13.0,164.0,146.76,117.22
2016,11,14,10,45,0.5,151.0,0.25,13.5,151.5,133.49,105.8
2016,11,14,11,0,0.0,139.0,0.2,14.0,139.0,120.8,95.12
2016,11,14,11,15,4.0,165.5,0.25,14.5,168.5,150.69,119.38
2016,11,14,11,30,8.0,192.0,0.3,15.0,198.0,181.53,143.84
2016,11,14,11,45,11.0,199.5,0.4,15.5,207.0,192.17,152.08
2016,11,14,12,0,14.0,207.0,0.5,16.0,216.0,202.99,160.56
2016,11,14,12,15,65.0,236.5,0.5,16.0,274.5,307.74,244.28
2016,11,14,12,30,116.0,266.0,0.5,16.0,333.0,395.16,311.53
2016,11,14,12,45,99.0,257.5,0.55,16.0,314.0,367.31,289.61
2016,11,14,13,0,82.0,249.0,0.6,16.0,295.0,339.78,268.78
2016,11,14,13,15,74.0,239.0,0.6,16.0,279.5,319.49,253.45
2016,11,14,13,30,66.0,229.0,0.6,16.0,264.0,299.53,238.23
2016,11,14,13,45,106.5,222.5,0.6,16.5,275.5,328.6,262.17
2016,11,14,14,0,147.0,216.0,0.6,17.0,287.0,373.44,297.24
2016,11,14,14,15,239.0,192.0,0.55,17.0,298.5,436.31,347.08
2016,11,14,14,30,331.0,168.0,0.5,17.0,310.0,473.86,376.94
2016,11,14,14,45,530.5,120.5,0.45,17.0,325.0,576.55,455.76
2016,11,14,15,0,730.0,73.0,0.4,17.0,340.0,647.15,506.59
2016,11,14,15,15,695.5,69.0,0.3,16.5,298.5,588.8,463.31
2016,11,14,15,30,661.0,65.0,0.2,16.0,257.0,527.67,417.23
2016,11,14,15,45,616.0,58.0,0.1,16.0,213.5,458.35,362.73
2016,11,14,16,0,571.0,51.0,0.0,16.0,170.0,392.29,308.98
2016,11,14,16,15,490.0,43.0,0.15,15.0,127.0,311.33,243.51
2016,11,14,16,30,409.0,35.0,0.3,14.0,84.0,238.65,181.15
2016,11,14,16,45,273.0,23.5,0.45,13.0,49.5,146.74,84.64
2016,11,14,17,0,137.0,12.0,0.6,12.0,15.0,53.17,0.0
2016,11,14,17,15,68.5,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,103.0,18.0,1.2,4.5,27.5,64.99,0.0
2016,11,15,7,30,206.0,36.0,1.3,5.0,55.0,145.33,106.28
2016,11,15,7,45,300.5,50.5,1.4,5.5,96.0,215.61,175.24
2016,11,15,8,0,395.0,65.0,1.5,6.0,137.0,296.98,247.85
2016,11,15,8,15,457.0,76.0,1.45,6.5,181.0,365.92,308.26
2016,11,15,8,30,519.0,87.0,1.4,7.0,225.0,442.74,372.84
2016,11,15,8,45,573.0,92.0,1.4,7.5,268.5,512.8,429.86
2016,11,15,9,0,627.0,97.0,1.4,8.0,312.0,585.87,487.14
2016,11,15,9,15,657.5,102.5,1.45,8.5,351.0,644.54,531.56
2016,11,15,9,30,688.0,108.0,1.5,9.0,390.0,703.59,573.94
2016,11,15,9,45,735.5,104.5,1.55,10.0,428.0,766.48,616.95
2016,11,15,10,0,783.0,101.0,1.6,11.0,466.0,829.54,658.84
2016,11,15,10,15,797.5,103.0,1.65,12.0,494.0,869.82,683.62
2016,11,15,10,30,812.0,105.0,1.7,13.0,522.0,901.57,702.32
2016,11,15,10,45,830.0,104.0,1.75,14.0,544.5,937.09,723.49
2016,11,15,11,0,848.0,103.0,1.8,15.0,567.0,969.95,742.55
2016,11,15,11,15,854.0,104.0,1.8,15.0,580.0,990.52,755.35
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,1007.73,766.13
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,1019.36,772.63
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,1027.38,776.94
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,1025.65,775.72
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,1020.25,772.37
2016,11,15,12,45,827.0,115.0,1.95,16.5,581.0,983.11,747.23
2016,11,15,13,0,781.0,129.0,2.0,17.0,562.0,951.54,726.13
2016,11,15,13,15,772.0,127.0,1.95,17.0,543.5,926.55,709.61
2016,11,15,13,30,763.0,125.0,1.9,17.0,525.0,898.73,691.12
2016,11,15,13,45,760.0,119.0,1.9,17.0,501.0,869.01,671.88
2016,11,15,14,0,757.0,113.0,1.9,17.0,477.0,836.53,650.61
2016,11,15,14,15,738.0,109.0,1.8,16.5,444.5,790.17,619.56
2016,11,15,14,30,719.0,105.0,1.7,16.0,412.0,742.43,587.18
2016,11,15,14,45,701.0,98.5,1.65,16.0,375.5,691.52,551.29
2016,11,15,15,0,683.0,92.0,1.6,16.0,339.0,639.81,514.11
2016,11,15,15,15,645.0,86.0,1.35,15.5,297.0,574.32,463.8
2016,11,15,15,30,607.0,80.0,1.1,15.0,255.0,510.4,413.27
2016,11,15,15,45,559.5,71.0,0.9,14.5,211.0,439.74,356.2
2016,11,15,16,0,512.0,62.0,0.7,14.0,167.0,372.56,299.96
2016,11,15,16,15,427.5,51.0,0.75,13.5,123.5,289.47,230.35
2016,11,15,16,30,343.0,40.0,0.8,13.0,80.0,215.05,164.81
2016,11,15,16,45,216.0,25.5,0.9,12.5,46.5,126.85,69.87
2016,11,15,17,0,89.0,11.0,1.0,12.0,13.0,37.38,0.0
2016,11,15,17,15,44.5,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,52.15,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,150.27,107.8
2016,11,16,7,45,313.5,48.0,1.6,6.0,94.0,218.58,177.02
2016,11,16,8,0,403.0,62.0,1.8,7.0,134.0,297.45,247.52
2016,11,16,8,15,465.0,72.0,1.65,7.5,177.0,367.2,308.58
2016,11,16,8,30,527.0,82.0,1.5,8.0,220.0,442.62,371.83
2016,11,16,8,45,572.5,88.5,1.4,9.0,262.5,508.51,424.24
2016,11,16,9,0,618.0,95.0,1.3,10.0,305.0,576.89,476.11
2016,11,16,9,15,648.5,100.5,1.35,11.0,343.5,635.07,519.0
2016,11,16,9,30,679.0,106.0,1.4,12.0,382.0,693.69,559.73
2016,11,16,9,45,702.0,109.5,1.5,13.0,415.5,743.9,593.62
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,793.21,626.22
2016,11,16,10,15,740.5,115.5,1.7,14.5,476.0,833.45,652.99
2016,11,16,10,30,756.0,118.0,1.8,15.0,503.0,871.74,678.21
2016,11,16,10,45,773.5,117.5,1.9,16.0,525.0,906.08,699.21
2016,11,16,11,0,791.0,117.0,2.0,17.0,547.0,937.98,718.38
2016,11,16,11,15,797.0,118.0,2.0,17.0,560.0,957.83,730.85
2016,11,16,11,30,803.0,119.0,2.0,17.0,573.0,974.53,741.42
2016,11,16,11,45,814.5,116.5,2.05,17.5,580.0,981.62,744.89
2016,11,16,12,0,826.0,114.0,2.1,18.0,587.0,993.13,751.58
2016,11,16,12,15,824.5,113.5,2.15,18.0,584.0,990.4,750.25
2016,11,16,12,30,823.0,113.0,2.2,18.0,581.0,984.17,746.89
2016,11,16,12,45,845.5,102.0,2.25,18.5,575.0,985.88,747.66
2016,11,16,13,0,868.0,91.0,2.3,19.0,569.0,983.08,745.46
2016,11,16,13,15,860.0,90.0,2.25,19.0,550.5,959.18,729.54
2016,11,16,13,30,852.0,89.0,2.2,19.0,532.0,932.15,711.78
2016,11,16,13,45,843.0,86.0,2.2,19.0,507.0,898.79,690.2
2016,11,16,14,0,834.0,83.0,2.2,19.0,482.0,862.72,666.66
2016,11,16,14,15,816.5,80.5,2.1,19.0,449.5,817.52,635.62
2016,11,16,14,30,799.0,78.0,2.0,19.0,417.0,770.6,603.11
2016,11,16,14,45,778.5,74.0,1.95,19.0,380.0,718.14,566.54
2016,11,16,15,0,758.0,70.0,1.9,19.0,343.0,664.81,528.65
2016,11,16,15,15,723.5,66.0,1.65,18.0,301.0,601.26,482.69
2016,11,16,15,30,689.0,62.0,1.4,17.0,259.0,542.91,437.4
2016,11,16,15,45,641.5,56.0,1.15,16.5,215.0,472.07,380.07
2016,11,16,16,0,594.0,50.0,0.9,16.0,171.0,404.65,323.43
2016,11,16,16,15,511.0,42.0,0.95,15.0,127.0,321.51,254.26
2016,11,16,16,30,428.0,34.0,1.0,14.0,83.0,246.82,188.0
2016,11,16,16,45,284.5,22.5,1.1,13.0,48.5,149.57,78.27
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,53.89,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.5,13.0,1.3,5.0,29.0,75.36,0.0
2016,11,17,7,30,383.0,26.0,1.5,6.0,58.0,203.19,141.92
2016,11,17,7,45,480.5,34.0,1.7,7.0,100.5,279.65,224.64
2016,11,17,8,0,578.0,42.0,1.9,8.0,143.0,361.42,298.55
2016,11,17,8,15,637.0,47.5,1.8,8.5,188.0,433.39,361.77
2016,11,17,8,30,696.0,53.0,1.7,9.0,233.0,509.91,425.84
2016,11,17,8,45,732.0,57.0,1.6,10.0,276.0,573.66,476.05
2016,11,17,9,0,768.0,61.0,1.5,11.0,319.0,638.8,523.84
2016,11,17,9,15,794.0,64.0,1.4,12.0,358.0,696.22,562.68
2016,11,17,9,30,820.0,67.0,1.3,13.0,397.0,753.38,599.68
2016,11,17,9,45,843.5,67.5,1.2,14.0,431.5,804.63,630.92
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,845.87,654.05
2016,11,17,10,15,879.0,69.5,1.0,15.5,493.5,884.85,676.15
2016,11,17,10,30,891.0,71.0,0.9,16.0,521.0,921.37,695.95
2016,11,17,10,45,899.0,72.0,0.8,17.0,541.5,950.76,709.22
2016,11,17,11,0,907.0,73.0,0.7,18.0,562.0,977.07,720.17
2016,11,17,11,15,911.5,73.5,0.65,18.0,575.0,996.05,730.07
2016,11,17,11,30,916.0,74.0,0.6,18.0,588.0,1011.55,737.91
2016,11,17,11,45,918.5,74.0,0.55,18.5,593.0,1020.82,740.56
2016,11,17,12,0,921.0,74.0,0.5,19.0,598.0,1026.41,741.12
2016,11,17,12,15,920.0,74.0,0.5,19.0,595.5,1024.77,740.03
2016,11,17,12,30,919.0,74.0,0.5,19.0,593.0,1019.41,736.93
2016,11,17,12,45,911.5,74.5,0.55,19.5,581.5,1004.61,727.98
2016,11,17,13,0,904.0,75.0,0.6,20.0,570.0,986.33,717.08
2016,11,17,13,15,897.0,74.0,0.6,20.0,551.5,963.25,703.46
2016,11,17,13,30,890.0,73.0,0.6,20.0,533.0,936.95,687.88
2016,11,17,13,45,882.0,70.5,0.6,20.0,508.0,904.75,668.48
2016,11,17,14,0,874.0,68.0,0.6,20.0,483.0,869.73,647.17
2016,11,17,14,15,858.0,66.0,0.55,20.0,451.0,825.94,618.91
2016,11,17,14,30,842.0,64.0,0.5,20.0,419.0,788.29,594.58
2016,11,17,14,45,822.5,61.0,0.5,20.0,381.5,736.43,560.92
2016,11,17,15,0,803.0,58.0,0.5,20.0,344.0,683.56,525.89
2016,11,17,15,15,770.0,55.0,0.5,19.5,302.0,620.65,483.56
2016,11,17,15,30,737.0,52.0,0.5,19.0,260.0,558.59,438.78
2016,11,17,15,45,690.5,47.0,0.5,18.5,216.0,487.34,384.4
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,419.18,329.73
2016,11,17,16,15,563.0,35.5,0.65,17.0,128.0,336.07,262.22
2016,11,17,16,30,482.0,29.0,0.8,16.0,84.0,260.78,195.99
2016,11,17,16,45,334.5,19.5,0.95,15.0,48.5,161.58,78.63
2016,11,17,17,0,187.0,10.0,1.1,14.0,13.0,67.78,0.0
2016,11,17,17,15,93.5,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,69.13,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,187.51,125.71
2016,11,18,7,45,444.5,34.5,1.1,9.0,95.0,263.8,209.2
2016,11,18,8,0,540.0,44.0,1.1,10.0,136.0,348.61,283.99
2016,11,18,8,15,601.0,50.0,1.1,10.5,180.5,419.71,345.49
2016,11,18,8,30,662.0,56.0,1.1,11.0,225.0,491.81,405.39
2016,11,18,8,45,699.5,61.0,1.1,12.0,267.5,556.17,455.76
2016,11,18,9,0,737.0,66.0,1.1,13.0,310.0,622.13,504.49
2016,11,18,9,15,764.5,69.5,1.0,14.0,349.0,680.07,543.01
2016,11,18,9,30,792.0,73.0,0.9,15.0,388.0,737.92,579.73
2016,11,18,9,45,811.0,75.0,0.85,16.0,422.0,786.46,609.06
2016,11,18,10,0,830.0,77.0,0.8,17.0,456.0,833.56,636.49
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.5,874.02,661.63
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,912.14,685.01
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,943.59,703.42
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,972.11,719.85
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,980.92,722.18
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,997.12,729.59
2016,11,18,11,45,893.0,83.5,1.0,22.0,585.5,1007.09,732.57
2016,11,18,12,0,897.0,83.0,1.0,23.0,591.0,1013.5,733.5
2016,11,18,12,15,896.5,83.0,0.95,23.0,588.5,1012.44,731.75
2016,11,18,12,30,896.0,83.0,0.9,23.0,586.0,1007.74,727.99
2016,11,18,12,45,894.0,81.5,0.9,23.5,576.0,996.05,719.7
2016,11,18,13,0,892.0,80.0,0.9,24.0,566.0,980.83,709.46
2016,11,18,13,15,884.5,79.0,0.9,24.0,547.5,957.55,695.64
2016,11,18,13,30,877.0,78.0,0.9,24.0,529.0,931.13,679.94
2016,11,18,13,45,867.5,76.0,0.95,24.0,504.0,908.31,667.47
2016,11,18,14,0,858.0,74.0,1.0,24.0,479.0,872.6,646.38
2016,11,18,14,15,842.0,72.0,1.0,24.0,447.0,828.81,618.98
2016,11,18,14,30,826.0,70.0,1.0,24.0,415.0,783.15,589.96
2016,11,18,14,45,803.5,67.0,1.0,24.0,377.5,729.58,554.93
2016,11,18,15,0,781.0,64.0,1.0,24.0,340.0,675.24,518.55
2016,11,18,15,15,746.5,60.5,0.95,23.0,298.0,611.56,475.77
2016,11,18,15,30,712.0,57.0,0.9,22.0,256.0,548.85,430.37
2016,11,18,15,45,660.5,51.5,0.9,21.0,211.5,475.15,374.63
2016,11,18,16,0,609.0,46.0,0.9,20.0,167.0,404.99,318.81
2016,11,18,16,15,524.5,38.5,1.0,19.0,123.5,325.23,253.14
2016,11,18,16,30,440.0,31.0,1.1,18.0,80.0,250.0,186.69
2016,11,18,16,45,220.0,15.5,1.2,17.0,40.0,116.74,51.28
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.0,12.5,1.6,6.5,25.5,66.19,0.0
2016,11,19,7,30,332.0,25.0,1.9,7.0,51.0,179.54,116.23
2016,11,19,7,45,428.0,34.5,2.25,8.0,91.5,256.15,204.4
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,340.18,280.57
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,410.42,343.14
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,485.74,407.51
