Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,12,15,0.0,10.5,5.4,19.0,10.5,8.67,1.59
2016,11,29,12,30,0.0,12.0,5.3,19.0,12.0,9.91,2.62
2016,11,29,12,45,0.0,53.0,5.25,19.0,53.0,43.91,30.98
2016,11,29,13,0,0.0,94.0,5.2,19.0,94.0,78.73,59.86
2016,11,29,13,15,0.0,91.0,5.15,19.0,91.0,76.06,57.69
2016,11,29,13,30,0.0,88.0,5.1,19.0,88.0,73.42,55.58
2016,11,29,13,45,251.5,116.5,5.1,19.5,228.5,371.79,307.07
2016,11,29,14,0,503.0,145.0,5.1,20.0,369.0,643.91,522.36
2016,11,29,14,15,251.5,124.5,4.9,19.5,236.5,368.1,302.51
2016,11,29,14,30,0.0,104.0,4.7,19.0,104.0,90.55,70.01
2016,11,29,14,45,0.0,94.0,4.55,19.0,94.0,81.42,62.72
2016,11,29,15,0,0.0,84.0,4.4,19.0,84.0,72.39,55.27
2016,11,29,15,15,316.5,70.5,4.1,18.5,153.0,325.92,271.6
2016,11,29,15,30,633.0,57.0,3.8,18.0,222.0,508.52,418.6
2016,11,29,15,45,558.0,54.0,3.5,18.0,180.0,428.16,350.04
2016,11,29,16,0,483.0,51.0,3.2,18.0,138.0,353.42,285.6
2016,11,29,16,15,391.0,41.5,3.05,17.5,99.5,269.66,213.23
2016,11,29,16,30,299.0,32.0,2.9,17.0,61.0,195.44,143.32
2016,11,29,16,45,149.5,16.0,2.75,17.0,30.5,91.51,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,6.4,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,12.7,0.0
2016,11,30,7,45,34.0,32.0,3.0,14.5,36.5,58.39,38.4
2016,11,30,8,0,68.0,49.0,3.2,15.0,58.0,95.74,73.61
2016,11,30,8,15,89.0,67.0,3.2,15.0,83.5,130.7,104.83
2016,11,30,8,30,110.0,85.0,3.2,15.0,109.0,167.54,137.28
2016,11,30,8,45,124.5,102.5,3.25,15.5,135.0,201.42,166.42
2016,11,30,9,0,139.0,120.0,3.3,16.0,161.0,236.57,195.96
2016,11,30,9,15,150.5,135.5,3.45,16.0,185.0,267.97,222.24
2016,11,30,9,30,162.0,151.0,3.6,16.0,209.0,300.21,248.79
2016,11,30,9,45,133.0,165.5,3.75,16.5,216.5,298.96,246.28
2016,11,30,10,0,104.0,180.0,3.9,17.0,224.0,278.72,228.44
2016,11,30,10,15,135.5,193.0,4.05,17.5,254.0,341.12,278.77
2016,11,30,10,30,167.0,206.0,4.2,18.0,284.0,388.41,316.25
2016,11,30,10,45,283.5,199.5,4.35,18.5,338.0,510.58,414.08
2016,11,30,11,0,400.0,193.0,4.5,19.0,392.0,618.13,498.11
2016,11,30,11,15,425.5,193.0,4.55,19.0,410.0,670.17,536.75
2016,11,30,11,30,451.0,193.0,4.6,19.0,428.0,700.92,559.94
2016,11,30,11,45,251.5,209.5,4.65,19.0,341.0,506.98,408.0
2016,11,30,12,0,52.0,226.0,4.7,19.0,254.0,288.64,231.0
2016,11,30,12,15,72.5,232.0,4.75,19.0,270.5,316.59,254.53
2016,11,30,12,30,93.0,238.0,4.8,19.0,287.0,344.62,277.48
2016,11,30,12,45,102.5,235.5,4.85,19.5,288.5,350.66,282.19
2016,11,30,13,0,112.0,233.0,4.9,20.0,290.0,356.5,286.8
2016,11,30,13,15,100.0,223.5,4.8,20.0,273.5,332.43,267.55
2016,11,30,13,30,88.0,214.0,4.7,20.0,257.0,308.77,248.64
2016,11,30,13,45,105.0,205.0,4.65,20.0,254.0,312.68,252.71
2016,11,30,14,0,122.0,196.0,4.6,20.0,251.0,333.56,270.03
2016,11,30,14,15,195.0,178.0,4.45,20.0,258.0,370.63,301.93
2016,11,30,14,30,268.0,160.0,4.3,20.0,265.0,419.49,342.27
2016,11,30,14,45,256.0,146.5,4.2,20.0,239.5,384.21,314.1
2016,11,30,15,0,244.0,133.0,4.1,20.0,214.0,349.29,286.13
2016,11,30,15,15,229.5,117.0,4.0,19.5,185.5,309.86,254.47
2016,11,30,15,30,215.0,101.0,3.9,19.0,157.0,271.29,222.74
2016,11,30,15,45,186.0,85.0,3.85,19.0,127.0,225.01,183.33
2016,11,30,16,0,157.0,69.0,3.8,19.0,97.0,181.42,145.46
2016,11,30,16,15,119.0,51.5,3.8,18.5,69.5,133.94,104.1
2016,11,30,16,30,81.0,34.0,3.8,18.0,42.0,90.07,63.61
2016,11,30,16,45,40.5,17.0,3.85,18.0,21.0,41.09,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,8.0,1.45,6.5,13.5,52.25,0.0
2016,12,1,7,30,280.0,16.0,1.6,7.0,27.0,119.37,0.0
2016,12,1,7,45,415.0,25.0,1.75,7.5,66.0,229.22,164.0
2016,12,1,8,0,550.0,34.0,1.9,8.0,105.0,329.56,266.19
2016,12,1,8,15,622.0,39.5,2.1,8.5,149.0,405.95,336.17
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,488.16,408.05
2016,12,1,8,45,739.5,49.0,2.5,9.5,236.5,557.09,466.84
2016,12,1,9,0,785.0,53.0,2.7,10.0,280.0,628.36,524.69
2016,12,1,9,15,814.0,55.5,2.8,10.5,319.5,687.56,569.51
2016,12,1,9,30,843.0,58.0,2.9,11.0,359.0,746.78,613.09
2016,12,1,9,45,865.5,59.5,3.0,11.5,394.0,791.1,644.45
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,841.56,679.85
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,882.67,708.74
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,921.44,735.74
2016,12,1,10,45,924.0,65.0,3.25,12.5,507.5,952.78,755.86
2016,12,1,11,0,933.0,66.0,3.3,13.0,529.0,981.09,773.78
2016,12,1,11,15,938.0,66.5,3.35,13.0,542.5,1001.67,787.7
2016,12,1,11,30,943.0,67.0,3.4,13.0,556.0,1018.77,799.35
2016,12,1,11,45,945.0,67.5,3.5,13.5,562.5,1029.34,805.51
2016,12,1,12,0,947.0,68.0,3.6,14.0,569.0,1036.19,809.29
2016,12,1,12,15,946.0,67.5,3.65,14.0,567.0,1034.98,808.75
2016,12,1,12,30,945.0,67.0,3.7,14.0,565.0,1030.01,805.85
2016,12,1,12,45,940.0,67.0,3.75,14.5,555.0,1018.08,796.77
2016,12,1,13,0,935.0,67.0,3.8,15.0,545.0,1002.56,785.38
2016,12,1,13,15,928.0,66.5,3.8,15.0,528.0,980.97,770.97
2016,12,1,13,30,921.0,66.0,3.8,15.0,511.0,956.09,754.33
2016,12,1,13,45,910.0,64.5,3.8,15.0,486.5,923.1,731.89
2016,12,1,14,0,899.0,63.0,3.8,15.0,462.0,887.36,707.38
2016,12,1,14,15,883.5,61.5,3.7,15.0,431.0,845.26,677.48
2016,12,1,14,30,868.0,60.0,3.6,15.0,400.0,801.19,645.85
2016,12,1,14,45,845.5,57.0,3.5,15.0,363.0,747.93,606.87
2016,12,1,15,0,823.0,54.0,3.4,15.0,326.0,700.63,571.74
2016,12,1,15,15,789.0,51.0,3.05,14.0,285.0,637.25,524.35
2016,12,1,15,30,755.0,48.0,2.7,13.0,244.0,574.66,475.27
2016,12,1,15,45,703.0,43.5,2.35,12.5,200.0,500.52,413.02
2016,12,1,16,0,651.0,39.0,2.0,12.0,156.0,429.78,351.3
2016,12,1,16,15,561.0,32.5,1.85,11.0,113.0,341.66,274.43
2016,12,1,16,30,471.0,26.0,1.7,10.0,70.0,262.13,195.91
2016,12,1,16,45,235.5,13.0,1.55,9.0,35.0,119.96,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.5,1.05,0.5,12.5,6.4,0.0
2016,12,2,7,30,261.0,15.0,1.2,1.0,25.0,111.02,0.0
2016,12,2,7,45,392.5,24.0,1.4,2.0,62.5,217.24,154.82
2016,12,2,8,0,524.0,33.0,1.6,3.0,100.0,315.12,258.28
2016,12,2,8,15,597.5,39.0,1.7,3.5,143.0,391.24,328.97
2016,12,2,8,30,671.0,45.0,1.8,4.0,186.0,473.53,401.68
2016,12,2,8,45,715.5,49.5,1.9,5.0,229.0,541.26,459.15
2016,12,2,9,0,760.0,54.0,2.0,6.0,272.0,611.33,515.58
2016,12,2,9,15,790.0,57.0,2.1,6.5,311.0,670.85,561.1
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,730.54,605.49
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,781.06,640.7
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,821.82,667.9
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,862.99,697.06
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,901.98,724.34
2016,12,2,10,45,899.0,68.5,2.55,9.5,496.5,933.44,744.69
2016,12,2,11,0,908.0,70.0,2.6,10.0,518.0,961.97,762.91
2016,12,2,11,15,914.0,70.5,2.7,10.0,532.5,983.17,777.84
2016,12,2,11,30,920.0,71.0,2.8,10.0,547.0,1001.03,790.61
2016,12,2,11,45,922.0,71.5,2.9,10.5,553.5,1011.48,796.89
2016,12,2,12,0,924.0,72.0,3.0,11.0,560.0,1018.32,800.85
2016,12,2,12,15,924.0,72.0,3.05,11.0,558.5,1018.86,801.6
2016,12,2,12,30,924.0,72.0,3.1,11.0,557.0,1015.73,800.01
2016,12,2,12,45,925.5,70.0,3.2,11.5,548.5,1007.74,794.19
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,996.08,785.96
2016,12,2,13,15,920.0,67.0,3.3,12.0,523.0,974.05,771.14
2016,12,2,13,30,913.0,66.0,3.3,12.0,506.0,948.76,754.14
2016,12,2,13,45,902.5,64.5,3.35,12.0,482.0,916.52,732.49
2016,12,2,14,0,892.0,63.0,3.4,12.0,458.0,881.53,708.71
2016,12,2,14,15,876.5,61.5,3.35,12.0,427.0,839.75,679.08
2016,12,2,14,30,861.0,60.0,3.3,12.0,396.0,796.02,647.69
2016,12,2,14,45,839.0,57.5,3.25,12.0,360.0,744.17,609.67
2016,12,2,15,0,817.0,55.0,3.2,12.0,324.0,698.22,575.45
2016,12,2,15,15,783.0,51.5,2.85,11.5,283.0,634.5,526.26
2016,12,2,15,30,749.0,48.0,2.5,11.0,242.0,571.6,475.62
2016,12,2,15,45,696.0,44.0,2.15,10.5,198.5,497.77,413.19
2016,12,2,16,0,643.0,40.0,1.8,10.0,155.0,427.32,351.33
2016,12,2,16,15,553.5,33.0,1.7,9.0,112.5,339.23,274.22
2016,12,2,16,30,464.0,26.0,1.6,8.0,70.0,259.74,195.26
2016,12,2,16,45,232.0,13.0,1.5,7.0,35.0,118.95,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,0.0,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,19.63,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.0,162.93,112.89
2016,12,3,8,0,493.0,36.0,1.0,2.0,97.0,308.04,251.9
2016,12,3,8,15,568.5,42.5,1.25,2.5,140.0,383.52,321.98
2016,12,3,8,30,644.0,49.0,1.5,3.0,183.0,460.71,391.15
2016,12,3,8,45,597.0,62.5,1.8,4.0,207.5,484.5,413.35
2016,12,3,9,0,550.0,76.0,2.1,5.0,232.0,497.07,424.85
2016,12,3,9,15,583.0,80.0,2.05,5.5,266.0,551.51,469.21
2016,12,3,9,30,616.0,84.0,2.0,6.0,300.0,606.84,511.54
2016,12,3,9,45,728.0,77.5,2.0,6.5,357.5,713.24,591.79
2016,12,3,10,0,840.0,71.0,2.0,7.0,415.0,820.62,669.21
2016,12,3,10,15,854.0,73.0,1.9,7.0,443.0,862.06,696.27
2016,12,3,10,30,868.0,75.0,1.8,7.0,471.0,901.27,721.83
2016,12,3,10,45,697.5,117.0,1.7,7.0,444.5,822.99,662.72
2016,12,3,11,0,527.0,159.0,1.6,7.0,418.0,717.61,584.19
2016,12,3,11,15,497.0,171.5,1.5,7.0,421.5,713.0,579.74
2016,12,3,11,30,467.0,184.0,1.4,7.0,425.0,705.31,571.86
2016,12,3,11,45,685.5,131.0,1.35,7.5,489.0,870.96,691.77
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,1006.04,780.83
2016,12,3,12,15,552.5,157.5,1.3,8.0,447.5,764.96,609.96
2016,12,3,12,30,201.0,237.0,1.3,8.0,342.0,471.62,384.74
2016,12,3,12,45,218.5,231.0,1.3,8.0,343.5,479.9,394.4
2016,12,3,13,0,236.0,225.0,1.3,8.0,345.0,487.24,400.85
2016,12,3,13,15,175.5,219.5,1.3,8.0,307.0,419.92,346.67
2016,12,3,13,30,115.0,214.0,1.3,8.0,269.0,354.26,293.32
2016,12,3,13,45,110.0,203.0,1.3,8.5,254.0,334.25,277.41
2016,12,3,14,0,105.0,192.0,1.3,9.0,239.0,296.55,246.96
2016,12,3,14,15,286.0,159.0,1.3,8.5,273.5,442.6,370.59
2016,12,3,14,30,467.0,126.0,1.3,8.0,308.0,559.52,465.86
2016,12,3,14,45,447.5,118.0,1.3,8.0,279.0,516.84,431.41
2016,12,3,15,0,428.0,110.0,1.3,8.0,250.0,474.33,397.88
2016,12,3,15,15,410.0,97.5,1.15,7.5,218.0,427.87,360.36
2016,12,3,15,30,392.0,85.0,1.0,7.0,186.0,381.98,322.21
2016,12,3,15,45,355.5,73.0,0.9,7.0,152.0,326.35,274.32
2016,12,3,16,0,319.0,61.0,0.8,7.0,118.0,273.76,227.68
2016,12,3,16,15,270.0,46.5,0.75,6.5,85.0,215.09,175.11
2016,12,3,16,30,221.0,32.0,0.7,6.0,52.0,161.62,121.56
2016,12,3,16,45,110.5,16.0,0.7,5.5,26.0,74.3,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,6.83,0.0
2016,12,4,7,45,0.0,22.0,1.05,2.0,22.0,18.74,7.85
2016,12,4,8,0,0.0,36.0,1.2,2.0,36.0,32.33,22.19
2016,12,4,8,15,0.0,53.5,1.2,2.0,53.5,49.68,38.12
2016,12,4,8,30,0.0,71.0,1.2,2.0,71.0,66.69,53.62
2016,12,4,8,45,4.0,86.5,1.25,2.5,87.5,83.71,68.91
2016,12,4,9,0,8.0,102.0,1.3,3.0,104.0,101.19,84.39
2016,12,4,9,15,13.0,116.0,1.3,3.0,120.5,118.1,99.34
2016,12,4,9,30,18.0,130.0,1.3,3.0,137.0,135.61,114.63
2016,12,4,9,45,19.5,142.0,1.3,3.5,150.0,148.53,125.44
2016,12,4,10,0,21.0,154.0,1.3,4.0,163.0,161.73,136.36
2016,12,4,10,15,35.5,171.0,1.25,4.0,187.0,208.79,176.58
2016,12,4,10,30,50.0,188.0,1.2,4.0,211.0,242.25,204.67
2016,12,4,10,45,31.5,182.5,1.2,4.5,197.0,217.43,182.45
2016,12,4,11,0,13.0,177.0,1.2,5.0,183.0,175.72,146.27
2016,12,4,11,15,29.0,195.0,1.15,5.0,209.5,229.22,191.67
2016,12,4,11,30,45.0,213.0,1.1,5.0,236.0,266.91,222.93
2016,12,4,11,45,69.0,224.0,1.05,5.5,260.0,304.24,253.51
2016,12,4,12,0,93.0,235.0,1.0,6.0,284.0,342.1,283.97
2016,12,4,12,15,64.5,223.5,0.95,6.0,257.5,299.07,247.87
2016,12,4,12,30,36.0,212.0,0.9,6.0,231.0,256.44,212.27
2016,12,4,12,45,18.0,168.5,0.85,6.0,178.0,170.31,140.76
2016,12,4,13,0,0.0,125.0,0.8,6.0,125.0,108.48,88.16
2016,12,4,13,15,0.0,106.5,0.85,5.5,106.5,90.73,73.39
2016,12,4,13,30,0.0,88.0,0.9,5.0,88.0,73.49,58.76
2016,12,4,13,45,0.0,99.5,1.0,5.0,99.5,84.56,68.48
2016,12,4,14,0,0.0,111.0,1.1,5.0,111.0,96.28,78.72
2016,12,4,14,15,5.5,126.0,1.15,5.0,128.5,117.29,97.22
2016,12,4,14,30,11.0,141.0,1.2,5.0,146.0,139.73,116.84
2016,12,4,14,45,8.0,129.0,1.3,5.0,132.5,125.8,104.87
2016,12,4,15,0,5.0,117.0,1.4,5.0,119.0,112.29,93.24
2016,12,4,15,15,2.5,102.0,1.35,4.5,103.0,96.08,79.28
2016,12,4,15,30,0.0,87.0,1.3,4.0,87.0,80.22,65.4
2016,12,4,15,45,0.0,71.0,1.3,4.0,71.0,65.01,51.84
2016,12,4,16,0,0.0,55.0,1.3,4.0,55.0,49.77,38.09
2016,12,4,16,15,0.0,39.0,1.2,4.0,39.0,34.37,24.1
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,19.0,9.77
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,9.47,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,15.36,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,140.28,88.68
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,266.4,214.03
2016,12,5,8,15,489.5,43.5,0.55,5.0,125.5,340.66,281.57
2016,12,5,8,30,569.0,51.0,0.5,5.0,166.0,422.32,351.95
2016,12,5,8,45,622.0,56.0,0.5,5.5,207.5,490.86,408.84
2016,12,5,9,0,675.0,61.0,0.5,6.0,249.0,562.89,466.0
2016,12,5,9,15,708.5,65.0,0.75,6.5,287.5,617.89,509.73
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,678.42,556.19
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.0,731.79,595.21
2016,12,5,10,0,798.0,72.0,1.5,9.0,394.0,784.54,632.96
2016,12,5,10,15,813.0,74.0,1.7,9.5,421.5,825.65,662.21
2016,12,5,10,30,828.0,76.0,1.9,10.0,449.0,864.74,689.81
2016,12,5,10,45,838.5,77.0,2.1,10.5,470.0,896.12,711.69
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,924.79,731.6
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,945.77,744.85
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,963.55,755.95
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,973.26,760.73
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,979.53,763.35
2016,12,5,12,15,863.0,80.0,2.15,12.0,528.5,979.35,762.52
2016,12,5,12,30,862.0,80.0,2.1,12.0,527.0,975.67,759.52
2016,12,5,12,45,856.5,80.0,2.1,12.0,518.0,964.13,751.89
2016,12,5,13,0,851.0,80.0,2.1,12.0,509.0,949.25,742.17
2016,12,5,13,15,758.5,97.0,2.1,11.5,470.0,869.35,687.95
2016,12,5,13,30,666.0,114.0,2.1,11.0,431.0,795.99,637.81
2016,12,5,13,45,543.5,136.0,2.1,11.0,386.5,685.45,557.39
2016,12,5,14,0,421.0,158.0,2.1,11.0,342.0,588.87,483.47
2016,12,5,14,15,594.0,114.5,1.95,11.0,355.5,679.02,555.15
2016,12,5,14,30,767.0,71.0,1.8,11.0,369.0,742.93,601.88
2016,12,5,14,45,736.5,69.0,1.65,11.0,333.5,687.84,559.78
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,632.57,518.04
2016,12,5,15,15,667.0,63.0,1.3,10.5,258.5,574.01,473.34
2016,12,5,15,30,628.0,59.0,1.1,10.0,219.0,512.47,423.44
2016,12,5,15,45,566.5,53.5,0.9,9.5,178.0,437.34,361.01
2016,12,5,16,0,505.0,48.0,0.7,9.0,137.0,366.82,300.36
2016,12,5,16,15,414.0,39.0,0.75,8.5,98.5,282.69,227.78
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,207.96,155.48
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,96.61,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.5,3.7,5.0,1.5,1.23,0.0
2016,12,6,8,0,0.0,3.0,3.7,5.0,3.0,2.46,0.0
2016,12,6,8,15,0.0,5.0,3.7,5.0,5.0,4.1,0.0
2016,12,6,8,30,0.0,7.0,3.7,5.0,7.0,5.74,0.0
2016,12,6,8,45,0.0,9.0,3.75,5.0,9.0,7.39,0.91
2016,12,6,9,0,0.0,11.0,3.8,5.0,11.0,9.04,2.39
2016,12,6,9,15,0.0,12.5,3.85,5.0,12.5,10.28,3.5
2016,12,6,9,30,0.0,14.0,3.9,5.0,14.0,11.52,4.6
2016,12,6,9,45,0.0,42.5,3.95,5.0,42.5,35.12,25.51
2016,12,6,10,0,0.0,71.0,4.0,5.0,71.0,58.88,46.37
2016,12,6,10,15,0.0,55.0,4.0,5.0,55.0,45.53,34.56
2016,12,6,10,30,0.0,39.0,4.0,5.0,39.0,32.24,22.82
2016,12,6,10,45,0.0,34.5,4.05,5.5,34.5,28.52,19.46
2016,12,6,11,0,0.0,30.0,4.1,6.0,30.0,24.79,16.12
2016,12,6,11,15,0.0,25.0,4.05,6.0,25.0,20.65,12.48
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,16.52,8.84
2016,12,6,11,45,0.0,69.5,4.0,6.0,69.5,57.66,44.73
2016,12,6,12,0,0.0,119.0,4.0,6.0,119.0,102.37,83.34
2016,12,6,12,15,0.0,129.5,4.0,6.0,129.5,112.63,92.1
2016,12,6,12,30,0.0,140.0,4.0,6.0,140.0,123.17,101.15
2016,12,6,12,45,0.0,148.5,4.0,6.5,148.5,132.01,108.54
2016,12,6,13,0,0.0,157.0,4.0,7.0,157.0,141.19,116.23
2016,12,6,13,15,0.0,87.5,3.5,7.0,87.5,72.93,57.77
2016,12,6,13,30,0.0,18.0,3.0,7.0,18.0,14.86,7.37
2016,12,6,13,45,0.0,18.5,2.55,7.5,18.5,15.27,7.73
2016,12,6,14,0,0.0,19.0,2.1,8.0,19.0,15.67,8.09
2016,12,6,14,15,0.0,41.5,1.8,7.5,41.5,34.3,24.49
2016,12,6,14,30,0.0,64.0,1.5,7.0,64.0,53.03,40.98
2016,12,6,14,45,0.0,58.0,1.25,7.0,58.0,48.02,36.66
2016,12,6,15,0,0.0,52.0,1.0,7.0,52.0,43.02,32.33
2016,12,6,15,15,274.0,62.5,1.1,7.0,132.5,288.22,248.8
2016,12,6,15,30,548.0,73.0,1.2,7.0,213.0,476.71,402.09
2016,12,6,15,45,480.0,66.5,1.35,7.0,173.0,399.41,335.56
2016,12,6,16,0,412.0,60.0,1.5,7.0,133.0,326.97,272.89
2016,12,6,16,15,322.0,48.0,1.35,6.5,95.0,245.18,200.43
2016,12,6,16,30,232.0,36.0,1.2,6.0,57.0,174.0,131.33
2016,12,6,16,45,116.0,18.0,1.1,5.5,28.5,80.37,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,159.0,13.0,1.2,3.0,17.0,69.81,0.0
2016,12,7,7,45,310.5,23.5,1.3,3.5,51.5,179.8,102.91
2016,12,7,8,0,462.0,34.0,1.4,4.0,86.0,287.99,231.51
2016,12,7,8,15,542.5,41.0,1.45,4.5,128.5,364.52,303.45
2016,12,7,8,30,623.0,48.0,1.5,5.0,171.0,443.06,373.17
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.0,515.23,435.28
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,590.6,497.56
2016,12,7,9,15,768.0,58.5,1.8,6.5,296.0,651.2,544.2
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,712.21,589.8
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.5,765.28,627.1
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,817.47,662.82
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,850.23,682.96
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,889.2,707.24
2016,12,7,10,45,890.5,68.5,1.85,10.5,482.5,921.21,726.57
2016,12,7,11,0,900.0,70.0,1.8,11.0,504.0,950.39,743.72
2016,12,7,11,15,906.0,70.5,1.6,11.0,518.5,971.85,754.6
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,990.03,762.92
2016,12,7,11,45,913.5,71.5,1.25,11.5,539.5,1000.38,765.17
2016,12,7,12,0,915.0,72.0,1.1,12.0,546.0,1007.18,765.03
2016,12,7,12,15,914.5,72.0,0.9,12.0,544.5,1007.73,761.05
2016,12,7,12,30,914.0,72.0,0.7,12.0,543.0,1004.67,754.62
2016,12,7,12,45,910.5,71.0,0.55,12.5,534.0,993.74,742.92
2016,12,7,13,0,907.0,70.0,0.4,13.0,525.0,979.32,729.3
2016,12,7,13,15,899.0,69.5,0.4,13.0,508.5,957.88,716.26
2016,12,7,13,30,891.0,69.0,0.4,13.0,492.0,933.28,701.32
2016,12,7,13,45,878.5,67.5,0.45,13.0,468.0,900.27,681.89
2016,12,7,14,0,866.0,66.0,0.5,13.0,444.0,864.68,660.59
2016,12,7,14,15,849.0,64.5,0.6,13.0,414.0,831.59,641.6
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,787.4,614.25
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,732.84,578.7
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,677.7,541.47
2016,12,7,15,15,743.0,54.5,0.8,12.5,272.0,614.41,495.38
2016,12,7,15,30,707.0,51.0,0.7,12.0,232.0,552.11,447.79
2016,12,7,15,45,648.5,46.5,0.65,11.5,189.5,476.23,387.11
2016,12,7,16,0,590.0,42.0,0.6,11.0,147.0,404.25,327.01
2016,12,7,16,15,499.5,35.0,0.6,10.5,106.0,317.86,253.18
2016,12,7,16,30,409.0,28.0,0.6,10.0,65.0,246.49,182.52
2016,12,7,16,45,204.5,14.0,0.65,10.0,32.5,113.27,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,1.7,3.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,1.8,3.0,9.0,7.68,0.0
2016,12,8,7,45,61.0,24.5,1.95,3.5,31.5,64.66,31.43
2016,12,8,8,0,122.0,40.0,2.1,4.0,54.0,120.17,95.21
2016,12,8,8,15,150.5,57.5,2.35,4.5,82.0,162.27,135.25
2016,12,8,8,30,179.0,75.0,2.6,5.0,110.0,206.89,176.06
2016,12,8,8,45,198.5,91.0,2.85,5.5,138.5,246.27,211.52
2016,12,8,9,0,218.0,107.0,3.1,6.0,167.0,287.26,247.5
2016,12,8,9,15,236.0,120.5,3.2,6.0,193.5,325.23,280.52
2016,12,8,9,30,254.0,134.0,3.3,6.0,220.0,364.36,313.87
2016,12,8,9,45,222.0,151.5,3.45,6.5,232.5,369.61,316.71
2016,12,8,10,0,190.0,169.0,3.6,7.0,245.0,354.85,303.02
2016,12,8,10,15,95.0,132.5,3.6,7.0,170.5,229.95,195.83
2016,12,8,10,30,0.0,96.0,3.6,7.0,96.0,81.5,65.33
2016,12,8,10,45,15.0,143.0,3.65,7.5,150.5,142.11,117.92
2016,12,8,11,0,30.0,190.0,3.7,8.0,205.0,225.59,188.45
2016,12,8,11,15,212.5,193.5,3.75,8.0,300.5,423.72,358.32
2016,12,8,11,30,395.0,197.0,3.8,8.0,396.0,628.65,525.23
2016,12,8,11,45,298.0,215.5,3.9,8.5,367.0,560.72,466.88
2016,12,8,12,0,201.0,234.0,4.0,9.0,338.0,469.06,390.79
2016,12,8,12,15,285.5,220.5,4.05,9.0,368.0,556.6,463.4
2016,12,8,12,30,370.0,207.0,4.1,9.0,398.0,621.73,516.91
2016,12,8,12,45,357.5,205.5,4.15,9.0,387.5,605.26,503.73
2016,12,8,13,0,345.0,204.0,4.2,9.0,377.0,587.66,490.12
2016,12,8,13,15,321.0,201.0,4.2,9.0,358.0,556.29,465.14
2016,12,8,13,30,297.0,198.0,4.2,9.0,339.0,524.59,439.82
2016,12,8,13,45,350.5,179.0,4.25,9.0,337.5,542.95,456.96
2016,12,8,14,0,404.0,160.0,4.3,9.0,336.0,577.16,485.95
2016,12,8,14,15,291.0,162.0,4.2,8.5,284.0,452.47,383.95
2016,12,8,14,30,178.0,164.0,4.1,8.0,232.0,337.01,287.18
2016,12,8,14,45,174.5,149.0,4.1,8.0,211.0,310.78,265.8
2016,12,8,15,0,171.0,134.0,4.1,8.0,190.0,284.56,243.78
2016,12,8,15,15,165.5,117.5,3.9,7.5,166.0,254.93,218.69
2016,12,8,15,30,160.0,101.0,3.7,7.0,142.0,225.56,193.27
2016,12,8,15,45,147.5,84.0,3.5,6.5,116.5,191.48,163.03
2016,12,8,16,0,135.0,67.0,3.3,6.0,91.0,169.09,142.01
2016,12,8,16,15,113.0,49.5,3.05,5.5,66.0,130.31,106.26
2016,12,8,16,30,91.0,32.0,2.8,5.0,41.0,93.19,69.22
2016,12,8,16,45,45.5,16.0,2.55,4.5,20.5,42.4,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,105.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,210.0,11.0,1.6,-3.0,15.0,86.33,0.0
2016,12,9,7,45,368.5,21.0,1.9,-2.5,52.0,194.28,96.53
2016,12,9,8,0,527.0,31.0,2.2,-2.0,89.0,307.79,251.38
2016,12,9,8,15,608.5,38.0,2.45,-1.5,133.0,388.81,331.32
2016,12,9,8,30,690.0,45.0,2.7,-1.0,177.0,476.83,412.06
2016,12,9,8,45,739.0,49.5,2.95,-0.5,221.0,548.25,476.37
2016,12,9,9,0,788.0,54.0,3.2,0.0,265.0,622.29,540.43
2016,12,9,9,15,820.0,57.0,3.2,0.0,306.0,684.53,590.8
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,747.03,639.92
2016,12,9,9,45,874.5,62.0,3.2,0.5,383.0,800.56,679.55
2016,12,9,10,0,897.0,64.0,3.2,1.0,419.0,844.62,710.96
2016,12,9,10,15,912.0,66.0,3.15,1.0,448.5,888.33,742.46
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,929.81,771.81
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,963.33,793.5
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,993.91,812.82
2016,12,9,11,15,954.0,70.5,2.95,2.0,539.0,1016.36,827.56
2016,12,9,11,30,960.0,71.0,2.9,2.0,554.0,1035.36,839.91
2016,12,9,11,45,963.0,71.5,2.85,2.5,561.5,1047.83,846.18
2016,12,9,12,0,966.0,72.0,2.8,3.0,569.0,1056.57,849.97
2016,12,9,12,15,965.5,71.5,2.75,3.0,568.0,1056.74,849.36
2016,12,9,12,30,965.0,71.0,2.7,3.0,567.0,1053.1,846.33
2016,12,9,12,45,963.0,70.0,2.7,3.5,558.0,1043.52,838.39
2016,12,9,13,0,961.0,69.0,2.7,4.0,549.0,1030.22,828.05
2016,12,9,13,15,954.0,68.5,2.65,4.0,532.0,1009.18,813.3
2016,12,9,13,30,947.0,68.0,2.6,4.0,515.0,984.74,796.28
2016,12,9,13,45,937.5,66.0,2.6,4.0,491.0,952.77,774.36
2016,12,9,14,0,928.0,64.0,2.6,4.0,467.0,917.85,750.23
2016,12,9,14,15,911.0,62.5,2.55,3.5,436.0,874.46,720.44
2016,12,9,14,30,894.0,61.0,2.5,3.0,405.0,829.06,688.71
2016,12,9,14,45,871.5,58.0,2.45,3.0,368.0,775.58,648.99
2016,12,9,15,0,849.0,55.0,2.4,3.0,331.0,727.93,613.03
2016,12,9,15,15,814.0,52.0,2.1,2.5,289.5,663.23,562.07
2016,12,9,15,30,779.0,49.0,1.8,2.0,248.0,599.23,509.95
2016,12,9,15,45,726.0,44.5,1.55,1.5,203.5,523.45,444.95
2016,12,9,16,0,673.0,40.0,1.3,1.0,159.0,450.94,380.26
2016,12,9,16,15,584.0,33.5,1.25,0.5,115.5,361.59,299.99
2016,12,9,16,30,495.0,27.0,1.2,0.0,72.0,280.32,216.74
2016,12,9,16,45,247.5,13.5,1.15,-0.5,36.0,129.03,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
